Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,52.77,13.96
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,125.17,82.96
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,183.78,134.04
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,252.83,194.1
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,315.0,249.03
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,383.01,307.63
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,441.08,357.27
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,499.73,406.02
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,404.78,329.43
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,262.0,210.48
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,477.34,388.0
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,703.07,564.46
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,742.74,591.73
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,776.09,615.43
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,807.37,637.3
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,835.77,657.04
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,856.13,670.96
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,873.04,682.48
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,885.04,691.42
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,893.48,697.95
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,895.9,700.77
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,894.67,701.09
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,886.06,695.7
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,873.9,687.84
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,855.01,675.12
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,832.88,660.05
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,809.59,643.62
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,778.84,621.64
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,739.66,593.23
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,698.55,563.2
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,652.85,527.35
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,605.96,489.76
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,548.85,443.46
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,494.46,398.47
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,435.08,349.12
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,377.82,300.35
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,311.16,243.35
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,250.18,190.26
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,183.33,133.04
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,126.17,84.28
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,54.39,22.85
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,60.01,18.77
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,146.52,97.39
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,207.59,152.3
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,280.3,217.14
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,343.21,274.28
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,410.4,333.48
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,471.17,386.72
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,533.43,439.68
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,588.47,485.67
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,640.03,527.91
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,688.46,566.55
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,735.32,601.69
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,775.47,629.58
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,813.01,655.17
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,845.42,677.96
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,874.73,698.39
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,896.27,711.97
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,914.18,722.96
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,926.84,731.06
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,935.7,736.53
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,937.6,736.01
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,935.62,732.9
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,927.11,726.4
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,914.8,717.36
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,896.73,704.65
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,875.11,689.52
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,846.62,668.9
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,815.01,646.09
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,777.38,619.12
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,737.24,590.21
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,691.22,556.36
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,646.64,521.7
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,592.0,477.99
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,536.95,433.0
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,476.19,383.52
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,416.81,333.52
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,348.86,275.33
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,285.31,219.21
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,215.4,158.31
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,153.83,104.22
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,80.15,38.4
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,22.85,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,61.82,22.38
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,149.73,101.91
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,212.57,160.34
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,284.83,227.42
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,349.43,288.33
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,418.79,351.99
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,479.08,406.2
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,538.19,457.64
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,593.04,503.98
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,647.48,548.51
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,695.88,586.89
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,742.56,620.87
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,783.21,649.83
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,821.22,676.45
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,852.9,697.73
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,881.34,716.43
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,903.17,730.43
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,921.25,741.7
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,933.13,749.24
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,941.15,754.07
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,943.39,754.12
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,941.69,751.51
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,933.55,745.45
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,921.55,736.78
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,902.88,723.4
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,880.64,707.52
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,853.21,687.91
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,822.57,665.95
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,784.52,638.65
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,744.01,609.33
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,698.52,576.53
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,651.31,539.78
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,599.59,497.41
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,544.4,451.32
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,483.87,400.34
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,424.51,349.02
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,357.6,289.46
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,294.64,231.79
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,223.27,167.7
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,160.59,110.92
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,90.06,46.34
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,31.95,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,63.7,25.41
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,155.43,105.74
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,218.38,163.45
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,290.4,228.84
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,353.66,286.27
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,420.78,344.84
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,481.96,397.21
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,544.41,448.64
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,597.01,490.19
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,651.48,531.66
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,700.48,568.66
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,747.75,601.61
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,788.04,628.99
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,825.74,654.31
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,858.44,676.21
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,887.94,695.79
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,908.12,708.08
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,924.39,717.79
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,937.63,725.81
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,947.04,731.32
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,950.33,732.02
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,949.69,730.26
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,941.55,723.78
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,929.54,714.88
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,912.2,703.08
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,891.17,688.91
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,863.18,670.02
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,831.96,648.96
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,790.99,620.94
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,747.99,591.35
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,704.85,561.29
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,656.45,525.05
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,601.77,482.76
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,546.61,439.02
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,485.32,389.98
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,425.31,340.25
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,358.45,283.68
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,295.51,228.45
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,225.56,167.67
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,163.25,112.63
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,91.63,49.25
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,32.64,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,61.55,26.97
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,146.6,101.28
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,207.15,156.46
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,277.2,220.09
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,338.9,276.35
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,403.35,333.16
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,462.87,384.88
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,523.97,436.25
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,577.61,480.14
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,630.8,523.03
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,679.49,561.42
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,726.76,596.95
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,766.67,624.62
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,804.15,650.16
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,769.62,622.69
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,721.38,583.54
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,815.01,653.65
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,901.17,713.69
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,858.41,681.4
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,808.87,644.94
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,779.99,621.06
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,746.47,593.52
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,833.62,660.94
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,902.14,709.96
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,884.19,697.11
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,862.86,682.56
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,835.2,663.25
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,808.81,644.91
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,767.59,615.58
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,724.65,584.85
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,678.63,551.09
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,631.26,514.96
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,576.46,471.41
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,523.41,428.15
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,463.04,378.63
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,404.45,329.06
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,338.15,272.02
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,276.51,217.43
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,207.24,156.87
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,147.12,103.89
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,81.3,46.24
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,25.25,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,25.08,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,80.42,38.42
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,151.93,105.01
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,213.41,161.65
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,283.13,226.14
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,346.72,285.35
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,414.72,346.92
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,474.99,400.96
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,536.7,454.62
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,593.73,503.09
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,647.84,548.07
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,696.9,588.46
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,744.36,624.88
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,785.85,654.96
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,824.99,682.86
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,857.35,706.41
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,886.55,727.47
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,909.27,742.36
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,928.35,754.51
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,941.16,762.99
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,950.11,768.7
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,953.01,768.8
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,951.95,766.14
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,944.26,759.92
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,932.68,751.0
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,915.06,737.75
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,893.76,721.91
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,865.58,701.03
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,834.14,677.79
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,794.88,648.61
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,753.43,617.7
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,707.34,583.77
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,662.55,548.57
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,608.61,504.34
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,554.01,458.62
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,493.56,407.6
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,434.18,356.31
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,367.96,297.58
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,305.09,240.19
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,234.06,176.51
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,171.2,119.6
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,102.39,58.62
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,41.75,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,22.5,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,77.84,40.1
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,148.27,104.35
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,209.12,159.57
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,279.51,223.2
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,344.26,281.87
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,413.25,342.52
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,473.2,394.83
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,534.7,446.77
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,591.33,492.54
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,648.02,536.99
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,696.72,575.01
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,740.29,606.89
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,780.69,634.76
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,818.72,660.56
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,850.72,682.38
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,879.64,701.88
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,901.01,715.86
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,918.75,727.3
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,931.42,734.52
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,940.35,739.18
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,943.25,739.68
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,942.31,737.62
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,934.34,731.45
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,922.58,722.78
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,905.44,709.39
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,884.68,693.59
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,856.57,673.33
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,825.31,650.89
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,787.95,624.02
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,748.14,595.32
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,702.13,562.52
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,657.49,528.58
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,604.07,486.03
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,550.01,442.1
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,489.07,393.5
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,429.33,344.15
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,362.53,287.63
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,299.58,232.45
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,230.81,172.14
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,169.3,117.58
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,99.15,57.4
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,39.04,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,78.18,41.32
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,164.44,113.59
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,227.17,171.88
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,298.34,237.94
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,361.4,296.71
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,428.13,356.97
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,447.19,376.17
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,453.51,382.68
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,479.12,402.95
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,501.54,419.3
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,511.97,426.25
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,509.24,422.25
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,585.41,483.96
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,659.34,542.77
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,778.8,637.65
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,892.95,723.06
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,914.46,736.91
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,932.15,748.45
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,945.04,757.44
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,954.07,763.76
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,957.62,765.04
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,957.19,763.59
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,949.47,757.88
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,937.83,749.48
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,921.07,736.33
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,900.52,720.55
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,872.61,701.9
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,841.4,680.75
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,804.83,654.38
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,765.34,625.67
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,720.1,591.78
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,672.9,555.19
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,619.4,511.75
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,564.88,466.44
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,505.25,416.51
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,446.35,365.59
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,382.22,308.28
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,319.19,250.67
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,248.45,186.83
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,185.17,129.0
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,113.69,66.44
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,52.76,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,36.94,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,94.44,50.37
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,165.78,114.45
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,227.32,171.29
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,297.11,235.35
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,359.83,292.59
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,426.16,350.78
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,483.69,400.32
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,544.07,450.29
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,598.65,493.16
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,652.52,534.14
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,699.98,569.71
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,745.65,602.0
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,786.1,630.04
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,823.9,655.9
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,855.31,677.92
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,883.49,697.62
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,903.46,710.08
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,919.48,719.82
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,931.87,728.13
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,940.47,733.91
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,943.12,734.2
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,941.88,731.94
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,933.87,726.12
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,922.05,717.8
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,904.53,704.22
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,883.38,688.25
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,856.08,669.02
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,825.59,647.58
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,787.8,621.14
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,747.6,592.84
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,702.25,560.51
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,655.18,525.51
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,602.64,483.96
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,551.78,442.7
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,491.9,394.72
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,433.03,345.94
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,367.88,290.62
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,305.97,236.23
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,236.93,176.05
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,175.61,121.71
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,107.93,63.94
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,50.88,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,35.52,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,93.18,51.59
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,161.15,111.48
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,223.09,167.75
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,293.53,231.37
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,356.02,287.56
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,422.31,344.99
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,482.08,395.63
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,543.08,445.49
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,595.23,487.06
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,649.21,528.7
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,697.17,563.85
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,743.48,595.48
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,784.12,622.65
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,822.23,647.67
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,853.66,667.36
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,881.94,684.68
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,904.52,697.92
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,923.5,708.67
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,935.83,715.24
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,944.35,719.36
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,946.51,719.29
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,944.79,716.78
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,937.76,711.85
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,926.91,704.51
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,908.8,691.38
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,887.13,675.99
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,859.32,657.72
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,828.32,637.25
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,791.13,611.15
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,751.45,583.23
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,706.39,552.23
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,659.57,518.46
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,608.32,478.92
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,553.7,436.05
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,493.32,390.36
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,434.02,343.5
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,367.23,288.38
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,304.44,234.53
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,235.8,175.25
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,174.08,121.08
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,105.35,63.31
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,48.77,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,16.61,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,39.87,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,98.03,54.4
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,168.56,115.29
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,231.16,171.72
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,302.03,235.19
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,365.81,291.86
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,433.36,349.54
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,493.55,399.78
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,554.81,448.97
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,607.61,489.24
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,662.24,529.47
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,710.71,565.03
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,757.42,597.49
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,798.18,624.04
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,836.33,648.43
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,868.44,669.45
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,897.31,688.05
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,917.15,698.9
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,933.12,707.08
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,945.63,714.34
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,954.31,719.42
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,955.73,718.56
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,953.24,715.24
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,944.79,709.2
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,932.53,700.75
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,913.43,688.06
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,890.85,673.13
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,862.36,653.68
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,830.75,632.15
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,792.84,606.43
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,752.51,578.9
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,710.4,550.38
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,663.01,516.33
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,608.26,475.48
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,553.24,433.39
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,492.3,386.68
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,432.56,339.17
