Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,937.68,713.04
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,968.12,733.63
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,995.05,751.89
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1015.02,764.28
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1031.14,774.14
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1040.89,780.68
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1046.63,784.67
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1045.93,782.87
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,1041.21,778.52
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,1031.02,771.55
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,1016.93,762.08
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,994.95,747.68
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,969.45,730.95
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,939.35,710.23
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,906.03,687.34
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,867.06,660.51
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,825.58,631.89
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,778.21,599.2
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,729.0,564.98
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,676.35,526.45
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,620.29,483.75
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,559.72,437.14
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,499.73,389.71
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,433.1,336.12
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,369.54,283.39
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,300.96,226.41
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,238.07,172.63
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,169.97,115.55
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,112.77,68.74
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,54.2,24.53
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,14.57,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.44,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,33.94,0.17
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,82.63,45.53
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,147.75,96.38
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,209.1,149.4
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,279.42,210.54
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,344.49,267.67
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,414.14,326.81
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,478.08,378.87
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,543.74,429.98
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,604.1,475.5
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,662.36,517.87
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,717.24,555.44
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,770.79,589.69
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,818.77,621.48
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,864.59,651.48
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,904.2,675.89
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,940.86,698.09
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,971.94,717.75
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,999.59,735.13
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1020.87,746.94
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1038.34,756.25
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1049.47,763.05
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1056.58,767.4
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1056.71,766.07
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,1052.78,762.51
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,1042.39,756.05
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,1028.05,747.19
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,1007.15,734.16
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,982.62,718.85
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,952.13,700.16
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,918.38,679.39
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,877.24,652.43
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,833.81,623.8
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,785.79,592.39
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,735.96,559.37
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,682.74,521.9
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,626.11,479.9
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,564.2,434.64
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,502.97,388.33
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,436.89,336.8
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,373.74,285.64
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,304.48,228.47
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,240.87,174.34
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,172.94,117.44
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,115.61,70.48
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,56.96,26.4
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.4,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.6,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,32.28,4.46
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,78.77,45.78
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,140.04,93.6
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,199.82,144.0
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,270.69,204.38
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,304.9,237.75
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,327.24,259.02
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,422.96,335.54
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,532.82,421.06
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,592.9,466.0
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,653.24,509.65
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,707.9,547.38
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,758.74,579.6
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,805.54,609.74
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,850.26,638.04
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,889.58,662.59
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,926.14,685.1
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,956.57,704.54
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,983.67,721.81
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,1001.26,731.71
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1014.91,739.16
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1025.54,745.97
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1032.34,750.44
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,1032.25,750.87
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,1028.27,748.95
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,1018.11,742.3
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,1004.18,733.34
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,984.43,720.96
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,961.08,706.29
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,931.87,687.27
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,899.54,666.2
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,815.45,609.67
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,729.69,549.2
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,666.07,504.78
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,606.79,462.48
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,524.79,401.19
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,445.87,341.54
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,480.25,370.73
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,487.27,376.63
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,420.97,323.69
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,359.93,273.86
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,293.44,219.99
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,232.54,168.96
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,166.38,113.93
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,110.7,68.61
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,51.5,25.61
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,14.74,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,10.91,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,25.56,6.13
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,61.45,39.11
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,105.25,74.68
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,150.13,113.23
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,199.28,155.26
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,245.85,195.07
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,295.93,237.08
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,404.33,324.53
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,528.07,422.54
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,586.72,468.23
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,645.69,513.15
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,699.92,552.92
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,753.46,589.36
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,800.11,620.87
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,841.03,647.9
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,879.49,671.54
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,915.25,693.13
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,944.01,710.69
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,969.49,725.9
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,988.94,735.49
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,1004.73,742.57
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,1014.67,747.21
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,1020.84,749.41
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,1019.01,745.41
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,1013.4,739.13
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,1003.35,731.57
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,989.63,721.78
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,967.89,705.99
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,942.89,688.31
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,913.1,668.94
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,884.77,650.6
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,838.51,620.74
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,791.34,590.14
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,746.09,561.28
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,697.51,528.84
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,640.0,487.89
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,583.4,446.72
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,523.15,402.38
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,464.42,357.92
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,396.63,304.77
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,332.87,253.7
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,268.45,202.21
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,210.43,154.71
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,146.52,103.28
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,93.08,61.41
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,47.37,25.68
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,11.87,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,13.4,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,33.13,11.06
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,76.45,47.17
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,131.78,90.33
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,187.16,136.19
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,253.81,191.72
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,188.71,146.71
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,92.23,70.7
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,105.95,81.63
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,119.69,92.2
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,164.39,127.33
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,210.09,162.38
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,201.91,155.02
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,193.4,147.65
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,307.45,235.25
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,421.83,319.42
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,401.04,301.91
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,378.55,284.0
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,389.71,291.82
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,400.72,299.34
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,393.65,293.91
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,386.3,288.4
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,536.1,398.73
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,678.67,498.74
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,709.71,518.68
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,731.09,533.15
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,575.87,424.29
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,422.49,313.27
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,551.73,410.23
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,675.46,498.24
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,727.5,537.75
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,765.72,568.1
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,727.9,542.32
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,688.58,515.95
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,632.09,476.57
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,577.79,438.16
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,535.84,409.16
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,492.42,378.26
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,432.38,334.37
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,371.34,288.67
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,320.8,249.25
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,272.53,210.58
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,249.96,190.34
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,215.94,158.65
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,153.98,107.46
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,102.16,65.7
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,50.38,27.26
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,14.41,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.8,13.97
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,78.24,49.36
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,133.12,92.4
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,188.04,137.76
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,252.46,191.32
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,185.27,144.18
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,87.27,66.64
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,102.96,79.2
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,118.67,91.42
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,126.5,97.33
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,134.34,103.24
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,149.0,114.33
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,163.74,125.34
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,175.24,133.75
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,186.9,142.24
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,328.58,250.34
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,470.81,353.18
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,537.73,399.94
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,598.8,442.06
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,626.55,459.14
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,654.0,475.96
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,476.57,350.85
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,283.42,210.02
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,653.21,484.55
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,989.94,696.13
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,579.75,428.08
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,148.07,108.38
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,478.2,360.85
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,791.95,575.58
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,775.31,563.43
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,755.8,552.99
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,682.21,503.15
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,607.32,451.63
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,626.61,470.22
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,629.24,476.07
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,345.28,267.66
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,76.42,55.66
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,89.56,66.85
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,102.91,77.93
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,88.71,66.76
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,74.54,55.5
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,60.89,44.68
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,47.34,33.66
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,34.76,23.13
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,22.19,12.48
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,12.53,3.96
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.85,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,17.37,6.84
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,38.79,27.34
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,60.33,46.64
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,86.19,69.07
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,115.1,93.99
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,179.72,148.57
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,251.82,209.7
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,378.38,317.07
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,528.1,442.73
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,587.14,491.02
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,646.83,538.72
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,699.72,580.13
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,753.69,620.44
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,800.74,653.8
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,846.03,685.38
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,886.47,712.93
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,924.64,738.51
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,954.73,759.35
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,976.29,773.96
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,998.86,787.89
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,1018.08,799.38
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1028.18,805.61
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1034.55,809.32
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,1036.94,809.1
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,1035.5,806.31
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,1025.58,798.91
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,1011.94,789.05
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,992.89,776.1
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,970.2,760.65
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,940.31,739.78
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,907.32,716.7
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,869.64,690.16
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,829.18,661.48
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,785.19,631.0
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,735.96,596.24
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,681.46,555.2
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,626.02,511.39
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,565.01,462.71
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,504.65,413.15
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,439.38,357.51
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,376.21,302.19
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,308.36,242.76
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,245.93,186.79
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,177.97,126.97
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,120.35,77.61
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,61.94,32.66
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,19.74,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,16.81,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,51.69,23.63
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,100.83,63.2
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,164.74,116.74
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,225.43,171.55
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,293.97,233.15
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,358.46,291.24
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,426.98,351.1
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,489.95,404.09
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,554.61,456.49
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,614.65,503.99
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,674.81,550.02
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,729.45,589.9
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,782.97,626.78
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,827.28,657.73
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,872.45,689.12
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,912.07,714.95
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,948.91,738.62
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,978.6,758.55
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,1004.93,776.2
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1026.67,789.61
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1044.75,800.89
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1055.71,808.45
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1062.75,813.52
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1063.22,813.21
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1059.69,810.33
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,1049.39,803.56
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,1035.18,794.29
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,1015.58,781.41
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,992.24,766.05
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,962.26,746.08
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,928.99,723.8
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,890.63,697.8
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,849.39,669.59
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,802.01,637.29
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,752.67,603.19
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,698.02,563.6
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,644.04,521.6
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,582.47,472.97
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,521.24,423.34
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,456.08,368.38
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,392.7,313.24
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,323.18,252.63
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,258.6,194.77
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,189.98,134.19
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,130.65,82.87
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,68.94,35.46
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,24.37,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,18.4,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,59.64,27.95
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,111.84,69.63
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,179.0,126.22
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,242.11,183.5
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,312.85,247.22
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,378.42,306.41
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,447.69,366.91
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,512.08,421.0
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,577.81,474.17
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,636.45,520.28
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,696.28,565.66
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,750.73,603.69
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,803.68,639.36
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,851.16,670.68
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,896.25,699.86
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,935.72,724.71
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,972.1,747.19
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,1001.86,764.57
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,1028.04,779.44
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1048.61,790.93
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1065.29,799.89
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1074.98,805.85
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1080.6,809.31
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1080.64,807.73
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1076.58,803.65
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,1065.49,797.07
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,1050.41,788.0
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,1030.02,774.01
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,1005.87,757.63
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,974.82,738.04
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,940.44,716.13
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,897.83,688.37
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,853.12,658.89
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,804.87,627.5
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,754.72,594.23
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,701.85,557.06
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,645.35,514.45
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,583.03,466.53
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,521.19,417.46
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,454.91,362.7
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,390.82,308.04
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,321.31,248.58
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,256.8,191.82
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,188.04,132.16
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,129.01,81.94
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,68.36,35.76
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,24.45,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,19.61,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,56.28,29.15
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,105.41,67.8
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,169.11,120.73
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,230.67,175.36
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,301.42,238.2
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,365.18,295.07
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,433.08,353.85
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,495.53,406.67
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,560.28,459.7
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,619.2,507.05
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,678.09,553.05
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,731.48,591.71
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,783.72,627.41
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,826.8,658.15
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,870.71,689.33
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,909.03,714.81
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,944.54,738.05
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,973.33,756.09
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,998.78,771.67
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,1017.57,782.75
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,1032.61,791.26
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1042.23,797.38
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1048.02,800.96
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1046.95,798.31
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1042.01,793.15
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,1031.31,785.72
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,1016.86,775.82
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,996.29,760.26
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,972.2,742.39
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,941.61,721.29
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,907.96,698.06
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,870.39,672.24
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,829.98,644.28
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,781.82,611.54
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,734.66,579.2
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,679.23,538.61
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,623.19,495.36
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,562.09,447.88
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,501.71,399.63
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,436.29,346.01
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,373.41,292.92
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,305.87,234.95
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,243.73,180.47
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,176.55,123.03
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,119.9,75.9
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,63.32,33.49
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,21.97,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,20.27,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,49.67,27.79
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,95.23,63.02
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,152.84,109.57
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,210.29,158.23
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,279.8,217.65
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,340.23,270.1
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,405.39,325.35
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,467.15,376.89
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,532.46,430.05
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,589.82,475.14
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,647.62,519.31
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,699.54,557.07
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,752.28,592.82
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,698.89,547.52
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,619.63,480.73
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,766.6,595.81
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,911.98,699.85
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,940.84,716.29
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,966.6,730.85
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,987.92,742.48
