Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,1005.88,751.75
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,1016.08,757.27
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,1022.6,760.4
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,1022.8,757.84
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,1019.25,752.92
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,1009.17,745.32
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,995.45,735.45
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,976.11,722.36
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,953.31,707.1
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,924.11,687.61
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,891.89,666.3
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,853.96,641.15
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,810.08,611.78
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,763.23,581.29
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,714.82,549.29
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,661.56,511.16
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,607.6,471.12
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,548.65,426.71
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,489.85,381.18
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,426.46,330.26
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,365.63,280.01
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,299.29,225.44
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,238.37,173.97
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,172.74,119.46
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,117.43,74.49
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,58.26,32.61
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.8,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,19.85,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,65.7,33.3
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,117.96,74.54
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,184.12,130.98
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,246.7,188.32
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,316.6,252.16
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,381.62,311.4
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,450.22,372.03
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,514.95,427.9
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,580.19,482.56
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,640.09,531.07
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,699.65,577.73
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,754.24,617.04
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,807.4,654.59
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,854.33,686.85
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,898.85,716.89
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,937.9,742.8
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,973.78,766.21
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,1003.81,786.19
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,1030.27,803.57
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,1049.75,814.73
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,1065.27,823.16
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,1075.19,829.01
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1081.05,832.15
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1081.33,830.31
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1077.5,825.8
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,1066.63,817.83
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1051.76,807.25
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1031.5,791.9
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1007.44,774.08
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,977.48,753.41
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,944.13,730.43
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,903.1,701.98
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,859.46,671.6
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,811.51,638.91
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,761.53,604.4
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,706.72,564.76
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,650.72,521.53
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,590.99,474.44
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,529.71,425.15
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,462.71,369.27
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,397.76,313.49
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,328.5,253.83
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,263.91,196.63
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,194.7,136.27
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,134.99,85.19
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,73.23,38.23
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,28.14,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,21.99,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,70.22,37.12
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,123.15,78.69
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,189.61,134.56
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,251.39,189.49
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,319.85,249.41
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,383.39,304.97
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,450.28,361.54
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,512.08,412.41
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,574.79,462.28
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,633.35,506.92
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,691.61,549.83
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,741.18,583.49
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,791.21,616.43
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,837.3,645.67
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,881.14,672.84
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,917.39,694.39
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,950.52,713.61
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,979.74,731.42
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,1005.58,746.94
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,1023.76,756.57
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,1038.15,763.84
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,1047.55,768.57
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,1053.11,770.99
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,1050.01,768.52
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,1043.07,763.76
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,1031.7,757.72
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,1016.64,749.34
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,994.36,736.26
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,968.78,720.99
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,937.86,701.7
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,903.95,680.32
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,868.52,658.06
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,826.44,630.92
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,778.61,600.29
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,729.16,567.96
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,673.99,528.69
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,618.39,487.22
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,557.96,441.3
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,498.8,394.96
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,433.76,342.08
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,371.43,289.9
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,304.78,234.4
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,243.52,181.88
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,178.05,126.03
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,122.1,79.17
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,65.97,36.57
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,24.44,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,23.23,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,59.19,36.28
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,106.11,73.2
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,164.34,121.19
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,168.79,131.93
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,153.71,123.16
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,176.45,142.22
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,198.13,159.68
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,228.1,183.08
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,258.17,205.96
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,350.03,278.88
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,446.93,353.68
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,522.47,410.43
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,598.61,466.44
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,611.9,472.54
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,620.9,475.64
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,686.94,523.15
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,762.92,575.82
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,868.56,651.36
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,973.73,718.58
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,992.15,727.59
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,1007.09,735.25
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,1016.34,741.31
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,1022.03,745.26
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,985.24,720.9
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,939.14,687.58
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,969.61,712.25
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,988.47,725.61
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,967.32,713.3
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,943.01,699.14
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,872.83,653.16
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,800.01,601.65
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,808.75,612.36
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,803.03,610.09
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,718.09,551.34
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,634.92,490.82
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,567.4,440.88
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,504.38,393.28
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,453.27,355.14
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,402.45,316.19
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,349.22,273.74
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,295.98,230.51
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,243.05,187.36
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,193.12,145.64
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,142.3,103.37
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,97.5,66.42
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,54.53,33.15
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,21.07,1.35
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,24.34,2.38
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,59.85,37.43
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,105.23,73.17
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,163.04,121.07
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,122.2,94.16
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,59.92,45.35
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,78.89,61.26
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,97.95,77.01
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,84.18,65.1
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,70.59,53.44
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,103.22,80.24
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,136.13,106.94
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,171.6,135.32
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,207.56,163.72
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,296.17,234.4
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,383.28,302.49
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,655.91,523.12
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,931.13,727.88
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,960.14,745.48
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,986.07,762.03
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,1005.32,772.66
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,1027.28,785.16
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,1037.28,789.34
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,1043.56,791.09
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,1044.86,789.98
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,1042.34,786.43
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,1031.3,778.8
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,1016.54,768.82
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,996.54,755.77
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,972.97,740.35
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,943.01,720.2
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,909.98,697.93
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,871.97,672.12
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,831.26,644.29
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,784.52,612.88
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,738.55,581.7
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,685.03,543.17
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,630.43,501.51
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,569.77,454.51
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,509.64,406.65
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,445.99,354.11
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,384.25,301.59
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,316.71,244.02
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,254.07,189.22
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,188.27,132.25
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,131.18,83.7
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,72.29,39.04
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,29.05,3.72
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,26.12,4.26
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,77.51,43.96
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,129.25,85.19
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,193.54,139.9
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,253.84,194.03
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,320.35,252.77
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,383.94,308.46
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,450.95,365.21
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,511.62,414.54
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,573.29,462.81
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,631.19,506.66
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,688.92,548.76
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,741.26,584.15
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,789.19,615.12
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,833.85,642.8
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,876.3,668.28
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,913.44,690.42
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,947.64,710.33
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,975.27,725.13
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,999.56,737.59
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,1017.59,746.47
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,1031.94,753.04
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,1040.98,757.1
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,1046.24,758.85
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,1043.83,755.11
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,1037.63,749.2
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,1026.61,741.88
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,1011.93,732.41
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,989.48,717.45
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,963.75,700.56
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,933.34,682.67
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,899.99,662.75
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,865.0,641.56
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,823.41,615.7
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,776.07,585.58
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,727.1,553.85
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,672.56,517.18
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,617.48,477.95
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,557.38,433.87
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,498.43,389.09
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,434.21,338.7
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,372.76,288.71
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,306.39,233.7
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,245.21,181.55
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,180.34,126.93
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,125.1,81.2
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,69.1,38.82
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,28.18,5.32
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,26.76,7.57
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,69.44,42.48
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,116.8,79.5
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,175.51,127.94
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,232.13,176.36
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,296.11,230.6
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,219.0,173.73
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,107.74,83.6
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,133.81,104.46
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,160.09,125.01
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,155.52,120.87
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,150.89,116.78
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,188.51,146.18
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,226.74,175.57
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,219.45,169.4
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,212.05,163.29
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,167.72,128.04
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,123.42,92.78
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,131.77,99.09
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,140.15,105.35
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,131.36,98.18
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,122.55,91.06
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,129.93,96.8
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,137.32,102.53
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,148.63,111.16
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,159.93,119.75
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,176.14,132.33
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,192.32,144.87
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,154.31,115.57
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,116.58,86.29
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,117.53,87.18
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,118.48,88.05
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,87.66,63.87
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,57.1,39.79
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,151.82,114.91
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,247.36,189.66
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,172.31,131.53
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,98.81,73.73
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,139.04,106.39
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,178.86,138.59
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,156.41,121.04
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,134.43,103.78
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,111.64,85.82
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,89.31,67.93
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,67.82,50.27
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,46.4,32.37
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,29.46,17.87
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.54,0.88
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.39,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.96
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,18.32,9.6
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,26.05,16.24
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,34.27,23.14
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,42.49,29.93
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,32.83,21.78
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,51.22,36.8
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,79.32,59.67
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,66.25,48.78
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,98.81,74.69
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,144.94,111.14
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,144.86,110.81
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,144.83,110.6
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,204.91,157.64
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,265.76,204.44
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,276.08,212.1
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,286.38,219.83
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,281.66,215.65
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,276.87,211.49
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,292.99,223.31
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,309.09,235.02
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,331.64,251.63
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,354.15,268.1
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,493.03,373.94
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,630.36,475.41
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,665.03,501.21
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,703.48,529.56
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,636.28,480.1
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,577.9,436.85
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,561.21,425.0
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,542.93,411.82
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,595.67,456.31
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,633.44,488.69
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,559.72,432.77
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,487.78,378.0
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,501.36,390.72
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,493.57,385.29
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,432.14,335.48
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,372.5,285.93
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,307.83,232.24
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,247.95,181.21
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,184.57,127.41
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,129.35,81.38
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,73.38,39.76
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,31.94,8.24
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,29.77,10.05
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,83.26,48.22
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,134.91,89.06
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,198.45,142.54
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,259.95,196.1
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,329.32,255.7
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,392.5,309.62
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,458.97,364.49
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,523.19,415.96
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,589.63,467.47
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,646.6,510.25
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,704.62,551.84
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,758.44,587.51
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,811.07,621.55
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,856.79,651.65
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,900.12,680.01
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,937.66,702.74
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,972.18,723.18
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,1001.09,740.87
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,1026.52,756.2
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,1045.0,766.11
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1059.63,773.59
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,1068.28,778.48
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,1072.97,780.97
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,1071.66,778.56
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,1066.37,773.76
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,1055.65,766.46
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,1041.04,756.81
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1020.2,743.6
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,995.71,728.12
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,965.38,708.86
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,931.78,687.45
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,892.05,661.88
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,849.8,634.49
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,802.82,604.58
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,753.87,572.93
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,699.63,535.99
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,644.27,495.57
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,584.74,451.34
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,523.9,404.81
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,458.69,353.61
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,395.54,302.25
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,327.71,246.81
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,264.25,193.1
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,196.57,135.81
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,138.04,86.95
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,78.4,42.22
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,34.37,9.73
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.71,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,14.46,6.42
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,23.64,14.5
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,32.82,22.53
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,42.98,31.22
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,53.14,39.76
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,57.98,43.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,62.83,47.66
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,54.61,40.47
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,46.39,33.35
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,105.8,82.58
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,166.02,131.61
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,178.06,140.74
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,190.24,149.97
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,229.23,180.95
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,268.71,211.96
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,279.62,220.14
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,290.52,228.35
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,307.82,241.65
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,325.16,254.95
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,318.03,248.71
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,310.79,242.48
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,277.44,216.46
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,244.12,190.38
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,169.32,130.91
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,95.15,71.34
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,146.58,112.73
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,198.2,153.84
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,465.84,367.93
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,724.61,564.32
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,527.18,413.82
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,337.89,264.91
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,391.69,308.89
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,442.71,349.83
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,524.7,418.84
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,586.85,471.42
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,593.64,480.1
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,590.54,480.39
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,530.12,433.3
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,467.54,383.13
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,405.31,330.36
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,348.57,281.54
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,286.65,228.26
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,229.79,178.57
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,172.89,128.84
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,121.91,84.77
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,70.27,44.15
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,30.66,11.81
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,11.63,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,43.48,18.35
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,97.87,57.35
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,153.13,103.22
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,219.24,161.19
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,282.6,218.75
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,351.43,279.96
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,415.7,335.9
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,482.69,391.86
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,545.3,441.33
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,607.4,488.18
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,665.42,531.63
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,722.85,572.01
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,775.68,606.82
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,826.83,639.66
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,871.73,668.42
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,914.11,695.13
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,951.53,718.2
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,985.84,739.03
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1014.46,757.4
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1039.53,773.49
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1057.52,783.49
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1071.61,791.06
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1080.72,796.61
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1085.82,799.73
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1084.38,799.19
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1078.91,796.21
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1067.46,789.05
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1052.08,779.49
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1030.5,765.95
