Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,131.38,101.59
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,79.31,59.69
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,66.7,49.67
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,54.11,39.46
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,42.01,29.45
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,29.92,19.27
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.77,10.6
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.64,1.79
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,8.19,1.13
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.53,4.95
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,18.32,9.99
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,24.12,14.99
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,55.56,41.6
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,87.08,67.77
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,73.0,55.66
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,58.97,43.68
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,65.76,49.04
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,72.55,54.32
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,101.22,77.48
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,130.04,100.44
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,183.28,142.42
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,237.25,184.03
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,260.09,200.86
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,283.11,217.74
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,350.86,268.43
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,414.96,315.13
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,461.57,349.1
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,508.72,383.14
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,427.02,322.07
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,338.27,255.49
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,318.46,241.02
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,298.58,226.2
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,268.71,203.45
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,238.86,180.66
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,238.21,180.3
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,237.53,179.86
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,257.04,194.43
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,276.47,208.83
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,287.31,217.17
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,298.0,225.46
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,366.96,278.2
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,428.67,324.56
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,603.42,462.69
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,731.87,559.95
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,679.44,522.49
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,626.03,483.53
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,567.17,440.12
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,508.8,395.72
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,446.67,346.46
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,386.22,297.01
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,321.52,243.28
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,261.19,191.85
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,198.58,138.81
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,143.72,92.9
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,87.58,50.26
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,44.72,21.08
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.05,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,32.01,12.57
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,71.5,39.31
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,125.91,80.0
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,111.98,80.54
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,66.68,51.08
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,77.84,60.21
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,89.01,69.08
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,108.48,84.73
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,128.01,100.15
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,132.92,103.33
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,137.82,106.49
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,151.24,116.63
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,164.78,126.75
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,193.1,148.41
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,221.79,170.03
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,295.69,226.5
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,376.79,286.96
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,509.62,385.71
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,641.49,479.81
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,728.66,542.59
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,818.15,605.84
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,938.18,692.4
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,1049.55,762.2
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,1056.81,765.04
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,1060.34,766.63
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,1058.11,763.72
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,1052.15,758.63
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,1040.02,750.76
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,1024.28,740.75
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,1002.55,727.53
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,977.45,712.2
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,946.39,692.56
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,912.4,671.02
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,873.37,646.46
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,831.91,620.09
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,785.14,590.97
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,738.86,561.74
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,685.61,525.58
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,631.54,486.44
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,572.33,443.08
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,513.61,398.65
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,450.87,349.09
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,389.85,299.3
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,325.31,246.22
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,265.13,195.23
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,201.77,141.44
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,146.11,94.73
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,89.51,51.61
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,46.18,22.11
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.43,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,14.25,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,32.61,14.81
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,71.15,42.29
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,122.31,81.06
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,111.6,81.75
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,76.33,58.96
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,108.8,85.59
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,142.08,112.24
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,169.7,133.99
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,198.2,156.11
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,238.48,187.22
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,278.12,217.27
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,362.28,281.77
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,448.85,346.26
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,620.55,478.43
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,809.45,613.07
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,851.64,638.12
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,887.93,660.22
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,923.1,681.43
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,955.68,700.79
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,981.78,715.83
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,1004.67,728.83
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,1019.91,737.44
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,1031.55,743.88
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,1038.53,748.48
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,1041.91,750.95
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,1039.68,748.96
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,1033.84,744.81
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,1021.96,738.36
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,1006.59,729.77
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,984.94,717.11
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,960.07,702.36
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,929.31,683.33
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,895.73,662.35
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,860.62,640.46
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,819.29,614.07
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,772.99,583.51
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,725.17,551.56
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,670.98,513.83
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,616.53,474.1
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,558.5,431.45
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,500.86,387.73
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,438.25,338.8
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,378.26,290.37
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,315.1,238.53
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,256.44,189.08
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,194.26,136.76
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,140.13,91.86
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,85.88,50.47
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,44.85,22.29
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.33,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,30.31,15.56
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,66.69,43.2
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,113.47,79.33
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,161.55,118.71
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,218.68,166.48
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,147.57,114.39
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,53.14,38.76
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,71.07,53.38
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,89.02,67.76
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,94.86,71.96
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,100.71,76.13
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,147.17,112.86
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,194.14,149.35
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,208.26,159.73
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,222.55,170.22
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,173.5,131.67
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,124.29,92.86
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,180.26,136.35
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,236.81,179.53
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,219.88,165.97
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,202.88,152.52
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,195.67,146.63
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,188.41,140.73
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,170.75,127.11
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,153.06,113.46
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,116.75,85.46
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,80.56,57.37
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,129.9,95.98
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,179.33,134.46
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,291.25,220.26
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,400.2,302.16
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,349.63,264.86
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,294.96,224.24
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,244.52,186.03
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,194.61,147.78
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,238.09,182.06
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,280.88,215.55
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,224.83,172.44
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,170.07,129.91
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,285.48,223.82
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,382.08,300.04
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,297.7,233.47
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,226.38,177.17
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,190.13,148.24
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,154.44,119.31
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,119.42,90.58
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,86.94,63.93
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,57.63,40.25
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,31.69,19.07
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.85,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.0
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,45.47,31.2
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,72.88,54.02
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,104.56,79.55
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,140.2,108.54
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,177.01,138.8
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,213.9,168.4
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,183.35,143.68
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,146.51,113.39
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,163.36,126.25
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,180.43,139.11
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,332.64,259.76
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,490.66,380.94
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,554.65,427.83
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,617.78,473.66
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,650.32,496.06
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,681.74,517.52
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,711.44,538.12
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,740.32,558.01
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,479.23,366.24
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,196.96,148.51
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,199.6,150.82
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,202.2,152.73
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,236.87,179.2
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,271.61,205.47
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,352.05,265.96
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,427.68,321.75
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,324.07,244.8
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,217.7,164.45
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,124.79,92.92
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.58
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,53.28,36.88
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.19
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,101.32,75.21
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,129.11,97.27
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,195.21,149.62
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,260.87,201.06
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,154.09,117.93
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,49.31,34.36
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,29.47,18.44
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.65,2.32
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.97,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,8.19,1.17
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.53,4.96
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,17.36,9.11
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.78,11.09
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,17.37,8.98
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,36.7,25.05
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.89
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,53.65,38.65
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,51.25,36.46
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,70.15,51.7
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,89.07,66.81
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,278.84,218.11
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,479.65,369.95
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,467.67,357.83
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,458.14,348.32
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,595.56,450.68
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,739.98,552.82
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,589.34,441.83
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,431.06,323.07
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,394.35,296.46
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,350.99,264.28
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,292.89,221.11
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,234.92,177.48
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,360.46,272.31
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,482.38,361.19
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,380.07,285.98
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,273.98,207.04
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,296.89,224.73
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,319.66,241.91
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,259.04,196.36
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,198.99,150.8
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,147.2,110.98
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,95.93,70.91
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,79.88,58.54
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,63.87,46.01
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,170.05,131.02
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,274.24,211.94
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,250.68,193.88
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,227.15,176.16
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,169.92,131.67
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,117.15,90.06
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,99.61,76.42
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,82.12,62.47
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,65.17,48.55
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,48.29,34.44
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,33.32,21.77
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,18.33,8.91
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,38.68,21.49
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,75.94,48.38
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,124.8,85.78
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,108.52,80.03
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,72.46,55.25
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,128.5,100.87
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,187.89,148.38
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,135.73,105.93
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,79.32,59.63
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,179.49,140.02
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,282.32,219.31
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,290.6,224.0
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,298.03,228.33
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,415.68,316.96
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,536.13,403.76
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,433.46,326.76
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,314.06,236.59
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,280.44,211.3
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,246.58,185.38
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,242.98,182.6
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,239.32,179.71
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,363.58,271.55
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,485.14,357.43
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,356.74,264.82
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,225.02,167.81
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,217.59,162.64
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,210.1,157.06
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,238.09,178.17
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,266.04,199.02
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,370.06,276.22
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,468.86,347.25
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,534.33,396.29
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,589.75,438.01
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,391.27,295.12
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,192.76,145.3
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,212.98,161.72
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,232.95,177.4
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,209.13,159.49
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,185.62,141.78
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,163.92,125.54
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,142.56,109.36
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,139.57,107.43
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,136.43,105.33
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,115.93,89.34
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,95.6,73.22
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,126.2,93.18
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,135.41,92.64
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,85.94,54.58
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,47.34,27.03
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,17.62,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.71,0.75
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.57,4.08
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,16.39,8.21
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,21.23,12.29
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,122.27,94.79
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,231.0,180.43
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,331.81,258.01
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,455.01,351.08
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,511.51,392.21
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,572.73,436.15
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,600.34,454.88
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,624.11,470.57
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,623.26,466.63
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,608.44,452.8
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,727.81,539.5
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,857.28,626.84
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,800.2,582.12
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,726.01,525.85
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,771.8,558.05
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,823.25,592.15
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,921.5,661.69
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1010.59,716.8
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,1017.55,719.69
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,1021.07,721.69
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,1018.14,719.9
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,1011.78,716.19
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,1000.04,708.44
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,984.98,698.8
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,964.19,686.62
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,940.26,672.56
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,914.02,657.07
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,880.45,636.86
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,845.55,615.75
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,807.64,592.49
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,761.71,565.35
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,714.33,536.63
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,661.48,502.07
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,608.22,465.0
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,551.21,423.56
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,494.72,381.11
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,433.42,333.6
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,374.54,286.37
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,313.06,235.95
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,255.9,187.85
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,195.81,137.68
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,143.36,94.32
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,90.12,53.58
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,49.3,25.58
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.98,0.25
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,13.02,5.28
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,21.23,12.07
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.01
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,30.91,19.92
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,48.82,34.4
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,66.74,48.65
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,94.4,70.56
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,122.18,92.23
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,316.42,242.45
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,513.81,384.28
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,628.83,466.02
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,753.44,551.89
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,844.92,614.84
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,938.52,673.09
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,963.79,687.87
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,986.05,701.71
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,1000.53,710.28
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,1017.69,720.64
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,1024.69,726.14
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,1028.2,729.69
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,906.77,651.69
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,769.7,554.33
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,783.29,566.66
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,794.53,576.09
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,881.06,642.45
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,947.01,688.32
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,916.56,669.16
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,883.44,649.08
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,844.58,625.0
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,803.56,599.21
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,757.25,570.23
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,709.64,539.86
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,658.12,503.87
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,605.89,466.13
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,502.98,388.69
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,414.06,320.62
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,400.25,309.92
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,373.43,286.6
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,311.74,235.88
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,254.45,187.7
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,194.68,137.71
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,142.47,94.45
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,89.85,54.04
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,49.48,26.19
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,15.45,1.45
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.02,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,48.52,23.06
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,92.39,52.53
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,148.67,96.35
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,205.54,145.25
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,269.69,201.0
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,330.92,253.97
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,395.24,307.78
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,456.79,358.23
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,520.18,408.21
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,579.34,452.29
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,638.72,494.68
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,692.52,533.05
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,746.53,568.53
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,795.05,599.85
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,841.72,629.52
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,884.1,656.86
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,924.01,682.38
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,957.6,703.63
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,988.1,722.86
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1013.83,738.55
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1036.16,752.09
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1051.97,760.54
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1064.11,766.79
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1071.03,770.86
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,1074.17,772.71
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1070.5,768.9
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,1063.07,762.9
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,1050.41,754.77
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,1034.11,744.48
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,1011.85,730.98
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,986.23,715.39
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,955.0,697.12
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,920.78,676.81
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,880.81,651.63
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,838.48,624.68
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,791.47,593.61
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,742.74,561.11
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,689.33,525.26
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,636.26,486.87
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,577.5,443.76
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,519.11,399.63
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,457.04,350.66
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,396.77,301.67
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,332.23,248.68
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,272.15,197.96
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,209.65,145.37
