Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,154.04,98.9
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,97.71,55.94
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,53.53,26.26
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,14.25,1.71
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,12.8,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,49.43,24.54
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,93.17,54.02
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,149.81,97.68
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,205.76,145.06
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,269.1,199.03
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,329.73,250.04
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,395.03,302.75
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,455.83,351.6
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,518.51,400.19
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,577.17,443.72
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,636.03,485.89
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,690.51,524.88
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,742.39,559.52
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,790.5,589.73
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,836.72,618.23
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,878.45,644.09
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,917.76,668.14
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,950.87,687.34
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,980.9,704.53
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1005.72,719.12
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1027.17,731.67
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1042.67,739.15
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1054.57,744.53
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1061.31,748.34
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1064.36,750.05
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1060.69,748.57
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1053.34,744.99
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1040.86,738.36
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,1024.81,729.61
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,1002.92,717.25
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,977.77,702.84
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,947.52,685.66
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,914.34,666.39
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,875.35,643.03
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,834.0,617.76
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,787.7,589.52
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,741.69,560.96
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,688.74,525.69
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,634.92,487.32
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,575.8,444.16
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,517.2,399.99
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,455.07,350.97
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,394.38,301.62
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,330.56,249.43
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,270.83,199.12
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,208.57,146.46
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,153.69,100.49
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,97.94,57.6
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,54.06,27.61
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,15.19,2.92
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,18.24,3.43
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,45.61,28.01
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,82.11,55.72
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,126.18,90.76
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,170.39,126.27
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,224.09,170.66
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,179.38,140.16
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,109.3,84.93
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,95.3,73.24
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,81.26,61.49
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,122.17,94.36
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,163.37,126.8
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,254.56,198.49
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,347.1,269.22
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,284.83,219.9
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,217.65,166.79
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,289.38,222.04
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,367.34,280.67
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,294.08,224.25
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,217.02,164.75
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,228.11,173.26
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,239.21,181.61
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,388.58,294.25
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,535.86,400.8
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,366.24,276.08
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,194.39,146.14
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,197.31,148.67
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,200.18,150.89
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,191.2,144.02
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,182.21,137.17
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,251.25,190.16
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,320.32,242.27
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,615.94,472.97
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,867.77,653.86
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,828.2,625.54
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,787.06,598.03
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,743.4,568.72
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,697.15,536.41
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,646.61,499.92
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,595.66,462.32
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,539.87,420.85
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,485.03,378.91
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,426.08,331.96
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,369.48,285.67
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,309.27,236.02
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,252.32,188.12
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,194.92,139.66
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,144.28,97.43
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,93.02,57.95
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,52.52,29.5
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,17.73,4.97
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.86,3.85
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,51.56,28.62
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,92.12,56.84
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,143.95,96.75
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,195.43,139.58
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,255.4,190.04
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,248.18,191.26
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,214.36,167.09
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,226.65,176.47
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,236.48,183.31
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,226.12,174.28
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,211.76,162.07
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,447.14,349.05
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,705.72,542.79
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,656.36,498.76
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,581.12,436.6
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,611.18,457.64
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,640.46,477.49
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,785.6,586.51
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,937.49,691.01
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,961.36,705.24
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,982.23,718.36
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,997.3,727.98
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,1015.22,739.55
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,1022.04,743.49
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,1025.38,745.28
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,1020.73,740.8
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,1012.65,734.26
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,910.75,665.5
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,796.39,580.54
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,739.28,540.63
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,677.88,497.09
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,792.44,586.47
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,877.93,648.52
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,838.58,622.28
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,797.47,595.45
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,752.06,565.04
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,705.37,533.48
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,652.3,495.59
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,599.73,457.14
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,543.34,415.74
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,487.84,373.87
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,427.96,326.94
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,370.54,280.76
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,310.18,231.84
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,254.25,185.48
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,194.95,136.7
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,144.01,95.19
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,92.8,56.36
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,52.44,28.58
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,17.44,5.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,19.3,6.29
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,51.97,29.86
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,92.54,59.17
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,142.34,98.15
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,192.85,140.14
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,250.62,188.89
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,305.63,235.53
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,364.54,284.46
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,422.51,331.58
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,481.8,378.59
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,537.11,421.59
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,593.95,464.74
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,645.99,502.99
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,698.01,540.33
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,744.86,573.4
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,790.84,604.51
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,831.1,631.93
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,867.19,656.3
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,898.88,676.46
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,928.0,694.77
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,951.41,710.3
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,971.99,723.96
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,988.52,734.97
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,1002.07,744.08
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,1007.54,747.21
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,1009.74,748.28
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,846.52,629.64
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,669.22,493.81
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,549.82,408.07
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,438.04,325.59
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,594.03,443.98
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,742.85,553.0
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,719.32,536.25
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,694.51,519.27
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,738.08,556.15
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,766.0,581.16
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,720.46,549.49
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,674.27,517.12
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,616.27,473.95
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,562.78,433.51
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,453.22,350.24
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,361.1,279.17
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,257.49,198.89
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,165.63,127.13
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,140.14,107.55
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,115.56,88.37
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,128.44,96.37
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,130.41,93.96
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,85.61,59.02
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,47.53,30.11
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,21.41,8.34
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,18.82,7.08
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,57.33,32.82
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,100.99,62.67
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,160.88,109.21
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,217.43,157.81
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,281.52,213.33
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,344.42,267.71
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,413.14,325.59
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,475.96,376.67
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,540.22,426.85
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,601.2,472.67
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,663.0,517.29
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,717.33,554.81
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,771.83,589.1
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,821.29,619.28
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,868.99,647.63
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,910.95,672.15
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,950.29,694.51
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,983.99,713.26
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1014.58,729.83
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1039.02,744.34
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1059.93,756.7
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1076.66,765.01
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1089.71,771.12
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1095.51,774.38
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1097.46,775.47
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1093.56,773.09
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1085.82,768.52
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1071.81,759.66
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1054.11,748.66
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1031.36,735.14
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,1005.17,719.5
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,973.35,699.33
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,938.49,677.24
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,897.9,651.87
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,854.94,624.8
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,807.17,594.28
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,757.65,562.26
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,703.04,525.71
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,648.8,486.85
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,589.9,443.71
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,531.24,399.63
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,467.6,350.3
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,406.09,301.32
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,341.25,249.65
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,280.8,200.01
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,216.83,147.72
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,160.24,101.72
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,103.32,58.96
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,58.12,28.82
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,16.2,3.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,18.8,6.38
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,58.0,32.79
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,100.56,62.89
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,155.28,105.89
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,209.11,151.26
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,270.07,202.89
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,328.15,252.1
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,390.84,303.81
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,449.57,351.87
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,510.43,400.23
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,568.04,444.97
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,626.32,489.08
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,679.4,527.49
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,731.94,563.79
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,779.15,594.96
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,824.86,624.7
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,865.43,651.39
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,900.07,673.85
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,932.38,693.54
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,961.81,711.18
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,985.28,725.95
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1005.57,738.69
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1019.65,746.21
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,1030.27,751.58
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,1035.44,754.41
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,1037.16,755.14
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,1030.36,749.25
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,1026.3,745.35
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,1012.23,736.21
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,994.9,725.09
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,967.7,707.56
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,938.03,688.46
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,906.23,667.93
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,872.05,645.76
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,577.93,436.78
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,291.44,217.68
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,302.88,227.96
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,310.0,234.35
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,302.61,229.51
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,294.38,224.02
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,318.39,244.2
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,332.81,256.39
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,189.12,145.31
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,54.12,38.25
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,153.65,116.97
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,233.56,176.06
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,177.67,131.54
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,129.33,93.78
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,85.0,59.05
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,46.79,29.75
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,22.41,9.14
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,23.04,9.74
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,52.41,32.31
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,90.47,61.07
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,134.89,96.17
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,163.25,121.64
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,188.48,144.09
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,197.01,152.68
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,196.69,152.83
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,235.7,183.1
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,276.5,214.29
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,273.48,210.84
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,267.65,205.05
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,225.96,172.31
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,185.34,140.26
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,202.35,152.85
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,219.52,165.41
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,277.44,209.17
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,336.07,252.79
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,603.53,457.29
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,877.34,653.53
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,724.19,538.26
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,554.18,409.37
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,539.37,398.63
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,523.88,386.9
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,421.98,313.01
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,314.89,244.57
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,579.47,431.94
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,825.08,604.19
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,759.46,556.34
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,688.91,506.13
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,538.31,398.6
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,385.5,286.25
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,403.54,300.38
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,420.84,313.48
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,503.63,376.66
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,574.68,430.01
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,506.08,380.36
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,440.99,333.08
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,456.66,347.12
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,467.48,356.66
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,442.63,337.38
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,417.15,317.74
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,326.66,249.64
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,242.38,185.33
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,200.43,153.23
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,164.5,125.74
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,144.74,108.99
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,121.98,89.04
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,78.98,55.26
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,41.29,26.0
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.7,8.34
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,24.84,11.39
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,60.85,36.5
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,103.13,66.77
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,157.17,109.33
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,210.22,154.5
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,271.61,207.15
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,330.09,257.0
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,393.6,309.86
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,452.08,357.83
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,512.75,406.05
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,570.88,450.21
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,630.13,493.72
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,682.8,532.37
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,734.93,569.1
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,722.58,554.09
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,691.78,525.35
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,797.86,603.14
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,906.78,674.07
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,941.12,692.25
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,972.86,708.85
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,997.1,721.08
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1018.12,730.87
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1034.79,736.73
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1048.08,740.23
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1054.39,742.25
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1057.12,742.18
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1054.27,737.35
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1047.81,730.48
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,1035.8,723.59
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,1020.29,714.74
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,998.9,703.19
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,974.21,689.62
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,944.11,671.17
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,911.13,650.94
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,873.01,628.06
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,832.4,603.4
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,787.03,574.78
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,741.7,545.94
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,689.92,512.09
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,637.14,475.29
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,579.73,435.04
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,522.63,393.64
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,461.47,347.15
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,401.85,300.3
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,338.17,249.61
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,278.85,200.84
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,217.47,149.88
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,162.44,104.33
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,106.4,61.73
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,61.5,31.34
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,22.66,8.72
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,25.72,11.79
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,62.48,35.57
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,104.78,66.09
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,158.05,108.74
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,210.72,153.81
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,270.12,205.01
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,211.33,165.13
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,116.01,89.99
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,131.6,102.38
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,147.22,114.57
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,172.05,133.83
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,197.35,153.23
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,208.29,161.38
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,219.31,169.58
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,243.83,187.94
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,268.57,206.25
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,311.2,238.54
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,359.01,274.32
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,395.67,300.88
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,432.7,327.41
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,569.01,429.49
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,703.04,526.53
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,621.15,464.29
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,530.57,396.1
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,441.46,331.25
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,346.57,272.49
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,435.9,327.7
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,519.43,388.65
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,590.47,441.44
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,653.5,487.96
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,804.84,605.78
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,930.35,698.14
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,900.29,678.85
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,867.82,658.77
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,824.91,630.2
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,779.9,599.3
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,710.98,548.48
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,644.83,499.1
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,580.35,450.95
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,520.1,405.22
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,469.57,367.56
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,417.21,327.64
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,359.02,281.61
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,304.82,238.13
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,256.68,199.27
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,212.62,163.3
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,166.86,125.48
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,125.06,91.06
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,86.06,60.07
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,52.64,34.35
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,26.04,12.83
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.22
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,8.74
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,30.4,20.5
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,37.66,26.68
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,44.43,32.3
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.84
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,170.71,137.72
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,296.3,240.25
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,164.18,131.65
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,26.1,16.15
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,70.65,53.06
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.33,89.53
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,157.07,123.28
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,199.22,156.98
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,159.88,124.96
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,120.36,92.78
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,133.96,103.72
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,147.66,114.65
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,230.47,180.69
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,314.01,245.96
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,317.79,248.6
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,321.52,251.41
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,423.61,330.41
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,521.05,404.06
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,315.12,246.21
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,109.86,83.34
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,405.18,319.75
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,692.85,535.64
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,463.01,361.29
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,229.61,178.38
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,133.19,102.38
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,37.77,25.25
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,243.06,191.43
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,446.28,348.11
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,374.09,292.08
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,304.38,238.14
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,215.13,168.51
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,130.82,101.3
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,148.95,116.64
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,166.81,131.71
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,140.77,110.93
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,115.02,90.24
