Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,99.0,77.47
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,83.02,64.51
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,133.76,99.74
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,156.68,107.32
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,103.42,64.78
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,61.29,34.66
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,25.05,11.54
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,27.48,12.81
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,68.46,37.72
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,114.71,71.08
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,172.4,117.8
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,228.26,166.88
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,290.34,221.57
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,351.17,274.52
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,416.46,329.58
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,476.36,379.26
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,537.77,428.46
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,595.68,473.42
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,653.73,517.05
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,705.89,554.64
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,758.0,589.46
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,805.49,620.36
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,851.05,649.44
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,891.67,675.98
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,929.79,700.64
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,962.55,720.15
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,992.24,737.49
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1016.75,752.77
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1037.88,765.89
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1053.53,774.0
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1065.59,779.88
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1072.01,783.74
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1074.73,785.38
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1071.23,781.64
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1064.03,775.71
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1051.19,767.78
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1034.76,757.67
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1012.41,742.35
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,986.74,724.97
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,956.51,707.04
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,923.31,687.06
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,884.21,662.0
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,842.69,635.11
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,796.16,604.49
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,747.9,572.32
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,695.61,536.83
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,643.29,498.59
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,585.39,455.68
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,527.72,411.6
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,466.19,362.46
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,406.38,313.26
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,342.62,260.55
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,283.02,209.76
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,221.01,156.57
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,165.53,109.29
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,110.03,65.57
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,65.08,34.12
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,25.01,10.85
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,28.55,13.71
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,68.61,38.41
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,114.03,71.38
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,170.37,117.0
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,225.51,164.63
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,287.13,217.84
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,347.22,269.4
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,411.21,322.63
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,471.41,372.01
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,532.74,420.7
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,590.55,464.46
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,648.7,506.99
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,702.05,545.39
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,754.6,580.58
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,800.83,610.66
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,847.11,640.39
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,887.9,667.0
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,926.29,691.8
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,959.8,711.8
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,990.39,729.7
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1014.98,744.69
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1036.27,757.55
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1053.62,766.74
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1067.51,773.76
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1073.35,777.22
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1075.52,778.51
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1073.03,775.42
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1066.87,770.15
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1054.1,762.3
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1037.76,752.29
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1015.97,738.83
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,990.8,723.24
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,960.16,703.75
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,926.58,682.31
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,888.03,657.75
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,847.03,631.38
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,800.99,602.03
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,753.2,571.1
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,702.44,536.65
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,649.08,497.77
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,590.87,454.64
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,532.93,410.51
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,471.62,361.86
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,411.64,312.96
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,347.99,261.1
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,288.49,211.12
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,226.37,158.47
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,170.17,111.02
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,113.22,66.75
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,67.16,34.92
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,26.78,11.94
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.6,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,29.26,13.05
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,71.95,37.47
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,119.48,71.59
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,176.94,117.76
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,233.69,166.58
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,296.19,220.19
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,356.73,271.74
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,419.32,323.32
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,478.82,370.16
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,539.65,416.04
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,596.25,456.94
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,652.49,495.93
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,703.28,531.19
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,753.88,563.74
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,800.09,592.03
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,844.18,618.44
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,883.33,642.48
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,919.99,664.74
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,950.96,681.89
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,978.77,696.96
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1002.23,710.66
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1022.39,722.36
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1037.12,730.06
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1048.39,735.77
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1054.13,739.67
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1056.26,741.54
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1052.28,740.46
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1044.72,737.29
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1031.13,729.84
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1014.07,720.33
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,926.43,664.57
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,834.29,598.57
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,788.9,570.86
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,743.1,541.97
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,705.6,517.52
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,664.37,490.17
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,710.28,528.33
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,730.39,546.01
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,655.18,492.99
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,585.8,442.42
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,507.31,385.14
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,438.76,334.03
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,352.75,268.87
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,279.48,212.82
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,239.09,181.73
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,199.87,150.68
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,160.81,118.94
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,123.37,88.24
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,86.88,59.17
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,54.05,33.88
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,28.78,15.32
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,30.98,14.74
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,72.6,39.39
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,119.1,73.38
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,175.15,118.89
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,231.13,167.13
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,293.21,220.56
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,352.25,270.67
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,414.65,321.85
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,474.7,370.62
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,535.67,418.62
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,592.9,461.63
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,650.53,503.56
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,703.9,541.01
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,754.8,573.84
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,802.74,603.94
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,849.05,632.36
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,889.24,657.47
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,926.98,680.7
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,960.13,699.36
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,990.37,715.94
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1014.7,730.03
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1035.66,742.0
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1053.05,750.28
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1067.0,756.43
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1072.4,758.84
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1074.06,759.15
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1071.0,755.18
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1064.21,749.09
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1051.74,741.78
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1035.65,732.38
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1013.65,719.39
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,988.32,704.38
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,957.36,686.35
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,923.43,666.3
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,883.98,642.48
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,842.26,616.92
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,796.51,589.81
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,748.98,560.86
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,695.98,526.59
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,643.13,489.55
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,586.13,448.3
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,529.31,405.82
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,467.6,357.55
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,407.75,309.29
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,344.99,258.35
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,286.29,209.18
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,225.08,157.36
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,169.56,110.47
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,114.12,67.12
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,68.69,35.5
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,27.67,12.23
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,10.71,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.43,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,32.67,17.27
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,70.75,42.04
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,113.96,74.01
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,166.48,116.4
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,219.42,161.58
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,277.64,211.48
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,320.15,249.04
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,360.23,282.94
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,431.42,340.43
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,510.93,403.64
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,565.31,445.39
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,619.97,486.29
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,670.51,524.21
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,720.67,560.93
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,765.01,590.59
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,807.57,618.64
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,846.32,643.15
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,883.01,665.9
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,913.99,684.79
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,942.21,701.69
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,964.97,716.27
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,984.77,728.92
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,1002.47,738.73
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,1023.13,750.54
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,974.47,717.09
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,911.26,666.27
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,569.56,425.85
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,220.68,163.52
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,180.27,133.45
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,140.04,102.78
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,284.0,212.18
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,425.87,316.61
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,674.13,508.39
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,880.67,656.19
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,842.8,629.98
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,800.34,601.88
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,755.75,571.82
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,709.88,540.58
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,658.96,503.86
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,607.54,466.02
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,552.32,425.33
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,497.84,384.05
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,441.38,340.13
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,385.85,295.53
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,326.09,246.48
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,270.14,199.46
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,213.61,151.63
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,161.82,107.86
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,109.64,66.99
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,66.55,36.57
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,29.6,14.9
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.94,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,58.95,43.35
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,111.14,85.76
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,76.41,57.14
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,41.56,28.49
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,61.9,44.87
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,82.27,61.02
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,103.15,77.53
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,124.07,93.93
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,109.04,81.6
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,94.0,69.39
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,118.72,88.78
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,143.56,108.08
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,129.1,96.58
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,114.59,85.08
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,157.01,118.26
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,199.71,151.24
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,257.4,195.19
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,315.33,238.7
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,223.2,168.64
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,131.4,97.8
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,217.78,164.45
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,304.44,229.46
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,522.37,394.08
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,731.95,544.38
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,456.86,346.05
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,185.53,139.83
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,187.25,142.09
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,188.97,143.9
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,303.75,233.31
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,414.31,317.36
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,416.92,320.9
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,417.55,323.21
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,257.6,200.47
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,102.63,77.32
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,299.15,239.19
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,460.63,366.61
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,246.08,195.28
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,57.99,42.23
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,50.24,36.06
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,42.49,29.76
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,34.75,23.38
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,27.02,16.91
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.77,10.8
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.53,4.63
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,7.23,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.39,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,37.54,21.82
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,74.25,47.39
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,115.48,78.98
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,163.18,117.64
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,149.7,113.7
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,116.75,90.88
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,211.65,165.62
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,326.96,257.31
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,385.05,303.76
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,445.96,351.74
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,519.78,409.51
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,602.86,473.33
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,654.18,511.0
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,705.64,547.99
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,753.95,582.39
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,802.56,616.02
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,842.33,641.29
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,880.33,664.95
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,913.54,684.91
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,947.58,705.17
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,971.54,719.75
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,992.6,732.35
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,1014.22,743.73
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,1027.49,749.47
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1033.35,752.31
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1035.84,753.06
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1034.0,749.55
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1028.73,743.95
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,1016.05,735.19
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1000.04,724.43
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,980.2,711.68
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,957.11,697.04
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,927.38,678.02
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,894.93,657.18
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,857.51,632.94
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,817.75,606.99
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,775.03,578.65
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,728.39,547.37
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,677.76,512.47
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,626.36,475.19
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,570.42,434.36
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,514.85,392.64
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,455.71,346.41
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,398.47,300.37
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,337.81,251.63
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,280.63,204.31
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,221.64,154.91
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,168.35,110.42
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,114.32,68.52
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,70.11,37.65
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,30.25,14.34
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.44,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,38.55,22.68
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,74.91,48.3
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,115.41,77.5
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,166.32,116.89
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,216.36,158.0
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,272.65,204.36
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,328.07,249.75
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,391.07,300.39
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,446.11,343.84
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,503.31,387.62
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,558.38,428.77
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,615.13,470.01
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,665.66,506.47
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,715.75,541.84
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,760.6,571.08
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,805.15,599.36
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,843.22,622.88
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,879.22,644.8
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,910.57,663.47
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,939.38,680.37
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,962.14,694.68
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,981.91,707.13
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,995.2,715.8
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,1005.21,722.51
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,1010.42,725.94
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,1012.36,727.41
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,1007.54,724.65
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,999.5,719.97
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,986.77,712.06
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,970.94,702.25
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,948.44,688.42
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,923.3,672.87
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,893.47,653.95
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,861.26,633.39
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,822.1,608.02
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,783.18,582.66
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,738.99,552.99
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,693.78,521.42
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,640.57,483.3
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,588.5,445.33
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,534.31,405.95
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,481.25,366.42
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,421.15,320.02
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,366.53,276.93
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,309.93,232.15
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,257.48,189.85
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,202.27,145.68
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,154.21,107.59
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,106.67,71.04
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,67.05,42.18
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,34.76,19.81
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,35.61,19.61
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,73.29,44.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,115.63,76.29
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,166.28,116.76
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,217.63,159.63
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,275.04,207.68
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,328.96,253.0
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,385.8,299.74
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,442.32,344.94
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,499.71,389.63
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,551.09,427.71
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,601.98,464.24
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,651.37,499.55
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,700.66,533.94
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,741.92,561.33
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,780.87,586.55
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,818.86,611.8
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,855.28,635.73
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,884.0,652.82
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,910.15,667.99
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,932.91,681.98
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,953.2,694.23
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,986.58,713.63
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,1016.87,730.7
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,1022.11,733.03
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1024.05,733.52
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,710.56,521.93
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,369.61,269.71
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,496.54,363.0
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,621.69,450.62
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,540.81,392.34
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,466.42,338.9
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,507.82,370.51
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,550.87,402.49
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,503.92,369.36
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,454.37,334.52
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,482.34,356.92
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,501.4,372.37
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,446.23,332.71
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,393.68,294.75
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,394.33,297.51
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,389.4,295.17
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,346.54,262.82
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,303.83,229.95
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,285.7,214.5
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,259.92,191.27
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,204.44,146.76
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,155.48,107.76
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,107.93,71.45
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,68.46,42.93
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,34.25,19.24
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.9,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,20.75,10.87
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,33.8,22.12
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,50.13,35.9
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,66.44,49.44
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,84.25,63.91
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,102.13,78.13
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,100.9,76.7
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,99.56,75.19
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,156.71,120.31
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,215.24,165.49
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,174.13,132.64
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,131.74,98.91
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,172.34,130.28
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,213.47,161.41
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,448.22,340.99
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,696.54,516.37
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,678.25,496.66
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,655.79,476.15
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,577.94,419.34
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,493.73,357.58
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,619.95,447.29
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,749.52,534.41
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,752.65,534.96
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,754.35,535.83
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,767.12,544.78
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,778.7,552.9
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,469.19,342.8
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,159.76,116.11
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,568.99,426.11
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,951.95,682.46
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,931.57,666.51
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,908.51,653.11
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,878.41,634.62
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,846.17,614.72
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,694.13,508.55
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,551.46,404.79
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,553.51,408.93
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,547.5,406.32
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,572.61,427.87
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,581.25,436.63
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,496.42,374.66
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,420.74,318.8
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,397.68,301.87
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,366.32,277.13
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,310.19,232.88
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,258.2,191.18
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,204.49,147.84
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,156.87,109.62
