Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,109.47,73.22
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,69.98,44.46
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,37.2,21.96
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,0.98
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,39.6,24.89
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,72.89,50.42
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,112.46,81.1
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,158.6,117.91
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,205.64,156.13
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,258.05,198.65
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,308.64,238.99
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,363.3,281.63
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,414.46,321.2
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,470.21,363.22
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,520.34,399.97
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,571.6,436.62
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,619.15,469.56
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,667.2,502.02
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,711.5,531.27
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,755.91,559.93
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,793.19,583.73
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,829.83,606.66
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,861.77,625.6
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,892.27,643.32
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,855.73,614.46
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,808.74,579.28
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,801.35,571.6
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,791.6,562.07
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,801.65,568.36
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,810.3,573.58
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,701.56,499.73
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,592.4,424.37
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,617.37,442.91
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,635.8,456.05
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,653.18,469.09
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,668.44,480.68
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,674.15,485.93
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,672.74,486.57
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,712.52,517.73
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,739.17,539.3
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,686.65,503.65
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,634.37,468.3
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,562.85,418.02
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,495.0,369.53
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,418.79,314.88
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,348.08,263.22
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,335.31,254.26
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,313.89,237.38
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,286.73,215.37
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,256.36,189.8
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,203.83,148.05
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,156.82,110.79
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,110.07,74.91
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,70.73,45.98
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,37.8,22.39
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.78,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,16.41,2.95
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,36.64,23.07
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,60.81,42.21
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,89.61,65.21
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,121.96,91.25
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,155.89,118.47
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,192.48,147.6
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,220.12,169.36
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,246.21,189.01
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,281.38,215.75
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,317.11,242.37
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,283.71,215.77
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,244.74,184.77
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,250.82,188.91
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,256.65,192.69
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,265.78,199.04
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,274.86,205.34
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,306.5,228.1
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,338.4,250.61
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,316.86,234.36
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,295.03,218.17
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,287.6,212.92
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,280.1,207.54
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,317.33,234.26
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,354.64,260.31
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,412.61,300.81
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,465.57,336.84
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,421.13,305.56
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,371.44,271.03
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,303.49,223.75
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,235.86,175.33
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,139.83,103.56
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,44.59,29.72
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,40.7,26.84
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,36.81,23.84
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,50.85,35.08
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,64.89,46.31
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,50.33,34.88
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,35.79,23.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,54.66,38.66
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,73.54,53.96
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,105.99,80.27
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,138.34,106.52
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,78.35,58.57
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,18.34,9.57
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.92,7.65
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,13.51,5.69
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,11.09,3.68
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.68,1.64
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.26,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.85,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.41,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.61,0.48
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,28.46,17.68
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,45.95,33.09
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,67.64,51.7
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,89.77,70.38
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,123.63,97.94
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,161.08,128.47
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,194.38,155.38
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,229.03,182.99
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,286.82,228.71
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,348.71,276.96
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,337.02,266.15
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,316.77,248.42
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,387.07,302.3
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,464.39,359.91
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,481.76,370.71
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,497.73,380.6
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,515.28,392.41
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,532.08,403.58
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,507.15,383.43
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,484.58,365.16
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,418.59,316.2
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,347.0,262.63
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,354.3,267.61
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,361.52,272.22
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,371.61,279.49
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,381.59,286.67
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,414.99,311.07
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,442.75,331.13
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,398.07,298.58
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,348.92,262.73
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,331.71,250.37
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,314.51,237.86
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,326.95,247.56
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,339.11,256.97
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,382.74,290.33
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,420.86,319.21
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,408.5,310.77
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,395.3,301.9
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,371.86,285.21
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,347.99,268.04
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,231.86,179.64
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,119.96,91.72
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,73.99,55.07
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,28.0,17.56
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,24.13,14.48
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,20.26,11.35
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.88,8.54
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,13.5,5.7
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,10.12,2.84
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.85,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.86,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,15.44,3.67
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,34.32,22.07
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,53.57,38.68
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,76.9,57.88
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,101.72,78.14
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,104.99,81.52
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,105.92,82.53
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,104.72,81.12
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,103.41,79.59
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,103.0,78.96
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,102.56,78.31
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,129.05,99.18
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,155.65,119.81
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,148.63,113.64
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,141.54,107.53
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,135.76,102.53
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,129.98,97.59
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,183.44,139.19
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,237.43,180.47
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,220.28,166.65
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,203.04,152.99
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,348.33,262.62
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,492.91,367.01
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,394.87,294.38
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,292.36,218.3
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,423.85,315.67
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,551.84,406.66
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,492.74,363.2
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,433.59,320.21
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,428.49,317.11
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,423.21,313.67
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,426.11,315.74
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,428.7,317.58
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,491.16,365.27
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,554.63,412.99
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,460.18,344.49
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,372.86,280.26
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,417.03,315.87
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,459.44,349.44
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,550.01,423.32
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,608.93,471.29
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,554.68,430.72
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,501.05,389.99
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,343.99,267.67
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,216.64,167.84
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,261.62,201.48
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,277.62,207.28
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,222.64,160.21
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,171.79,116.74
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,119.91,75.29
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,76.21,43.43
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,37.16,19.4
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.32,2.51
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,13.51,2.91
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,30.3,19.01
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,46.9,33.5
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,67.97,51.41
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,89.35,69.29
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,111.55,87.31
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,134.57,105.74
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,101.87,78.68
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,67.68,50.35
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,85.13,64.31
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,102.56,78.0
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,99.21,74.86
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,95.84,71.79
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,110.9,83.56
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,125.99,95.26
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,194.27,148.37
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,263.35,200.76
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,390.62,297.1
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,518.72,390.65
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,342.1,259.1
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,161.17,120.55
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,261.01,196.95
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,361.68,271.44
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,538.99,401.34
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,708.36,519.08
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,678.86,496.37
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,648.24,474.17
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,665.78,487.12
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,682.36,499.11
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,726.32,531.6
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,772.23,564.79
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,685.54,503.52
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,605.64,446.55
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,744.17,554.09
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,855.6,635.53
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,820.58,612.15
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,783.33,588.24
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,740.05,559.62
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,696.13,529.67
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,543.76,415.72
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,410.9,313.43
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,454.65,350.85
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,478.04,370.23
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,389.41,301.12
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,315.2,243.14
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,269.67,207.14
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,226.11,171.9
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,182.22,135.8
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,141.46,102.22
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,102.11,70.92
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,67.64,44.48
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,39.32,24.2
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,19.7,5.05
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.98,5.83
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,22.19,13.06
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,31.85,21.42
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,41.52,29.66
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,52.65,39.06
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,63.79,48.33
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,123.81,97.8
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,185.93,147.91
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,234.38,186.48
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,285.68,226.89
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,357.4,282.81
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,433.5,340.97
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,363.09,284.31
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,278.76,216.33
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,314.27,243.06
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,347.9,267.67
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,320.31,245.56
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,288.83,220.73
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,249.41,190.13
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,209.81,159.33
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,206.2,156.47
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,202.53,153.52
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,293.06,221.89
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,384.13,288.53
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,608.38,455.52
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,827.43,608.72
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,583.27,434.42
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,325.8,243.35
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,310.75,233.18
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,295.67,222.15
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,395.61,296.97
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,490.65,366.18
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,494.31,369.3
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,497.01,372.2
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,414.68,312.36
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,334.57,253.15
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,248.48,189.19
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,166.82,126.8
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,178.91,136.72
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,190.84,146.43
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,242.3,188.05
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,288.01,224.66
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,158.24,122.95
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,32.84,21.5
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,28.48,18.07
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,24.13,14.55
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,20.26,11.36
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,16.4,8.12
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.53,4.85
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.67,1.54
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.3,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.6,3.3
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.95,7.09
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,19.29,10.85
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,23.64,14.56
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,28.0,18.1
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,28.99,18.64
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,41.09,28.56
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,53.2,38.37
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,54.67,39.44
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.53
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,94.95,71.95
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,133.86,102.99
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,123.2,94.2
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,112.54,85.52
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,148.36,113.76
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,184.47,141.53
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,386.23,295.54
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,589.01,439.57
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,684.85,505.51
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,781.7,570.88
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,780.22,567.32
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,777.35,564.02
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,765.65,554.98
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,752.78,545.32
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,634.28,462.84
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,517.03,379.66
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,467.55,345.13
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,418.56,310.02
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,352.41,262.89
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,283.93,213.09
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,289.41,217.85
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,294.68,222.15
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,284.86,215.43
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,274.95,208.68
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,287.93,219.41
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,297.34,227.35
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,263.29,202.49
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,230.01,177.91
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,286.69,223.52
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,325.97,252.91
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,311.48,239.02
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,282.07,210.81
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,225.46,162.47
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,174.09,118.71
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,122.6,77.44
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,79.03,45.44
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,39.58,21.03
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.86,5.44
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.4,7.97
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,43.07,23.72
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,83.4,49.53
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,71.89,47.31
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,39.59,27.92
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,58.95,44.13
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,78.25,59.92
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,108.54,84.37
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,138.93,108.33
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,150.22,116.64
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,161.62,125.01
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,174.69,134.36
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,187.95,143.75
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,204.32,156.01
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,220.88,168.33
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,255.26,193.8
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,290.0,219.1
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,357.05,268.5
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,422.45,315.59
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,576.3,427.48
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,736.54,538.08
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,864.17,628.87
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,987.65,707.42
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,1003.87,715.05
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,1016.97,722.03
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,1021.82,724.73
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,1023.33,725.56
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,1019.52,723.23
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,1012.41,719.02
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,1000.55,711.98
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,985.45,703.04
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,963.39,688.43
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,938.41,672.12
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,909.66,654.74
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,878.29,635.64
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,842.07,613.75
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,805.89,591.68
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,762.02,565.23
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,716.67,537.29
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,666.46,503.59
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,615.81,467.75
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,562.01,428.44
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,508.06,387.92
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,450.96,344.0
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,395.72,300.15
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,337.3,253.04
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,282.17,207.37
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,225.41,160.1
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,174.11,117.32
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,122.77,76.68
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,79.32,45.09
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,39.86,20.88
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.82,5.79
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,11.3,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.63,8.82
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,45.64,28.78
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,81.6,55.07
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,121.57,85.69
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,168.04,122.69
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,214.9,160.83
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,267.09,203.25
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,238.17,184.26
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,189.57,146.87
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,268.56,208.69
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,355.0,275.12
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,388.68,299.42
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,421.8,322.98
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,446.64,339.71
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,470.09,355.12
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,446.13,335.2
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,414.64,309.88
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,436.46,325.2
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,458.21,340.13
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,454.35,336.56
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,449.78,332.64
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,389.83,288.98
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,325.09,241.5
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,424.33,313.47
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,520.16,380.27
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,686.04,499.47
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,842.38,606.71
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,641.81,467.03
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,432.04,316.11
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,591.85,433.52
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,747.26,541.25
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,660.65,479.28
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,580.48,422.31
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,464.3,341.09
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,355.13,262.41
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,566.49,423.76
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,754.96,559.51
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,689.98,514.08
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,628.74,472.05
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,532.06,401.59
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,446.44,337.88
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,455.88,348.04
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,452.78,347.3
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,411.19,315.03
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,370.38,282.72
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,316.26,240.12
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,265.43,199.41
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,212.7,156.84
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,165.86,119.24
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,119.27,82.89
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,79.35,52.9
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,45.01,28.14
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.96,6.92
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,22.54,10.32
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,47.17,28.12
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,84.11,52.8
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,98.47,69.64
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,97.3,73.94
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,153.48,116.32
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,223.78,171.0
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,262.1,202.05
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,299.89,231.85
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,327.29,253.2
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,352.7,272.27
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,355.63,272.98
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,351.58,268.07
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,329.11,250.14
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,303.68,229.87
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,250.5,189.0
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,198.78,149.06
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,205.43,153.98
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,212.09,158.79
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,223.6,167.31
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,235.15,175.83
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,209.57,156.4
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,183.9,136.91
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,202.18,150.47
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,220.47,163.85
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,268.72,199.76
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,317.03,235.23
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,551.05,407.27
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,778.57,564.06
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,869.49,631.95
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,949.37,689.39
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,823.89,601.48
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,701.93,511.96
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,585.11,430.06
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,472.77,348.93
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,606.31,451.54
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,720.58,536.44
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,677.74,506.55
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,633.87,476.42
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,615.99,466.05
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,591.54,450.09
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,538.95,411.84
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,487.31,373.4
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,431.96,330.48
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,377.77,287.56
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,322.55,243.45
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,271.1,201.51
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,216.64,157.01
