Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,168.62,118.06
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,121.66,81.5
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,82.05,52.38
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,45.52,27.46
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.94,8.61
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.48
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,45.28,25.71
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,84.1,50.99
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,126.44,82.64
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,176.45,122.69
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,226.39,164.71
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,282.82,212.18
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,335.64,256.33
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,390.75,301.18
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,444.23,343.61
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,499.7,386.37
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,321.98,251.01
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.47,79.5
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.74,85.97
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,124.03,92.2
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,130.78,97.04
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,137.58,101.89
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,143.31,106.18
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,149.15,110.55
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,154.16,114.26
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,159.18,118.0
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,182.23,135.53
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,205.39,153.02
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,210.49,156.46
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,215.56,159.9
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,320.13,237.67
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,422.31,311.72
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,362.85,267.86
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,308.89,228.09
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,297.82,220.19
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,286.7,212.15
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,506.44,376.43
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,716.26,525.31
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,658.22,483.38
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,605.6,446.1
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,598.36,442.58
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,591.96,439.33
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,578.58,432.23
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,561.93,422.58
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,383.3,290.49
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,216.96,163.27
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,236.12,179.29
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,252.04,192.42
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,302.31,232.31
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,334.94,256.27
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,287.0,218.2
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,241.6,181.65
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,195.79,144.26
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,153.76,109.98
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,111.97,77.12
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,75.68,49.67
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,45.47,28.27
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,23.01,10.36
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.64,12.29
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,47.43,29.51
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,81.94,53.8
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,116.91,78.84
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,162.57,114.29
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,211.5,156.05
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,261.92,198.72
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,261.72,202.23
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,243.61,189.0
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,274.89,212.88
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,306.72,236.67
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,419.76,324.56
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,550.55,423.81
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,447.07,343.15
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,319.74,242.18
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,337.55,254.9
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,355.39,267.21
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,474.18,356.35
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,594.79,444.09
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,614.38,455.38
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,632.63,466.04
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,518.71,383.4
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,396.6,293.27
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,404.24,298.47
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,411.75,303.21
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,413.06,304.21
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,414.17,305.13
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,265.23,196.18
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.7,83.48
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,349.3,260.3
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,581.21,426.4
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,536.83,393.87
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,492.92,362.57
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,552.42,408.11
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,603.83,447.19
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,623.27,463.13
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,634.14,473.04
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,627.62,470.58
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,617.76,465.46
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,522.24,394.64
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,437.13,330.71
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,346.9,263.8
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,262.74,200.23
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,307.74,236.08
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,335.58,256.2
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,286.69,217.75
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,243.16,183.49
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,195.56,145.65
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,153.39,112.32
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,112.16,80.23
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,76.14,52.72
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,45.93,29.84
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.17,9.41
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.12
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,13.72
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,25.21
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,53.5,38.43
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,69.32,51.4
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,145.61,108.78
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,241.77,183.48
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,211.98,163.23
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,163.41,125.52
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,141.58,107.95
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,118.97,89.69
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,168.08,127.84
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,217.93,165.76
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,235.73,178.92
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,253.66,192.17
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,281.05,212.13
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,308.73,232.06
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,285.31,214.02
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,261.5,195.8
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,241.5,180.25
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,221.4,164.67
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,236.87,176.15
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,252.34,187.55
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,398.35,295.59
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,542.57,398.37
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,445.46,328.16
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,343.58,253.97
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,396.46,292.81
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,444.64,327.43
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,463.41,341.05
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,481.75,354.47
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,486.59,357.67
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,490.89,360.56
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,486.63,358.1
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,481.73,355.24
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,419.41,310.46
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,358.56,266.32
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,324.39,241.82
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,288.48,215.71
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,236.74,177.36
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,185.93,139.15
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,243.55,184.31
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,295.39,224.21
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,251.46,190.99
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,209.63,159.25
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,181.97,138.36
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,155.12,117.79
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,128.55,97.17
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,103.39,77.38
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,79.02,58.07
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,56.03,39.61
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,36.67,23.4
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.9
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,6.44
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,39.17,25.48
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,62.78,44.9
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,87.73,64.53
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,116.23,86.98
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,90.55,67.52
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.36
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,123.97,94.67
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,189.89,146.56
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,168.63,129.34
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,145.99,111.02
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,175.88,134.16
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,206.28,157.44
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,293.13,224.25
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,381.64,290.82
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,445.24,338.31
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,514.67,389.53
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,612.68,462.56
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,713.75,535.94
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,682.29,509.8
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,641.47,477.54
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,636.13,472.49
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,629.31,466.37
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,793.76,589.41
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,954.99,703.74
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,961.11,706.67
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,964.48,709.52
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,973.86,716.94
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,976.46,719.72
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,852.07,631.1
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,719.97,531.05
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,735.42,543.31
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,744.3,550.43
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,804.52,599.82
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,848.96,635.23
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,801.13,601.83
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,754.5,567.52
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,617.1,465.76
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,490.73,370.0
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,453.48,343.22
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,416.49,316.12
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,296.9,225.86
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,186.59,141.03
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,254.13,194.51
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,306.88,234.19
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,262.97,199.98
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,223.6,169.28
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,182.77,136.98
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,144.55,106.52
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,107.41,77.39
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,74.38,51.84
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,45.94,30.12
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.11,10.69
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.18
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,50.4,32.51
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,84.87,57.65
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,67.63,46.9
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.23
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,120.86,91.72
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,184.11,141.32
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,294.89,227.8
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,414.81,319.16
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,256.14,196.93
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.61
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,278.96,212.77
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,476.21,359.17
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,338.12,255.26
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,194.55,145.38
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,201.54,150.47
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,208.61,155.42
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,209.95,156.18
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,211.21,156.91
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,222.68,165.09
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,234.13,173.19
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,224.44,165.81
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,214.68,158.44
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,227.38,167.85
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,240.02,177.13
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,270.23,199.28
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,300.35,221.05
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,400.8,293.79
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,496.55,360.48
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,493.15,357.35
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,489.05,354.26
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,521.8,377.82
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,547.18,395.5
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,564.35,408.76
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,572.15,415.37
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,604.01,440.83
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,614.74,450.38
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,509.38,376.13
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,420.54,312.57
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,420.31,313.63
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,401.67,298.33
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,344.28,253.73
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,290.03,210.34
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,234.43,165.02
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,183.1,122.67
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,131.47,82.04
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,87.44,49.92
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,46.68,24.74
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.66,10.61
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.29
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,52.12,32.24
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,90.54,58.19
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,99.82,70.9
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,94.43,71.67
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,92.35,70.03
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,89.7,67.76
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,174.39,134.51
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,268.05,207.37
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,326.44,252.16
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,392.45,302.32
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,494.24,380.95
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,615.21,472.28
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,594.85,453.02
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,553.43,417.88
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,670.07,506.63
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,800.3,599.91
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,680.21,508.2
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,529.89,391.4
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,595.04,438.19
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,662.18,484.59
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,818.4,601.02
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,973.43,706.93
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,988.36,713.42
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,1000.28,719.0
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,1005.64,721.88
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,1007.79,722.84
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,1004.23,720.59
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,997.48,716.44
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,857.71,621.3
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,710.98,513.41
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,728.75,528.04
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,739.79,537.24
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,662.3,482.72
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,584.3,427.44
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,698.96,517.33
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,785.82,583.1
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,743.99,555.78
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,701.42,527.8
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,653.26,493.62
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,604.69,458.5
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,552.18,420.45
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,500.32,381.88
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,445.68,339.5
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,392.83,297.49
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,336.4,252.46
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,283.39,209.12
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,228.73,164.11
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,179.77,123.57
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,129.72,84.11
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,87.65,53.12
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,49.05,28.09
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,25.73,13.78
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,13.27,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,25.08,13.37
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,46.28,30.22
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,74.76,51.69
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,106.25,75.75
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,142.48,104.3
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,182.49,137.09
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,225.52,172.23
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,297.6,228.0
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,388.62,298.97
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,410.83,317.43
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,419.68,324.13
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,375.31,288.82
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,315.66,240.59
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,374.65,285.02
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,438.92,332.25
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,531.85,400.64
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,634.91,474.17
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,456.71,343.49
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,264.34,197.59
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,268.71,200.77
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,273.06,203.42
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,281.3,209.31
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,289.51,215.18
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,502.79,371.81
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,710.33,514.91
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,860.2,624.76
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,992.84,713.65
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,989.34,710.28
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,988.27,709.79
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,977.45,702.72
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,963.54,693.84
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,942.33,679.0
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,918.39,662.54
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,681.82,501.28
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,449.95,329.97
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,638.94,475.62
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,791.84,584.53
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,670.52,497.88
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,562.38,417.84
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,596.08,447.33
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,608.19,459.34
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,556.34,422.17
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,504.93,384.62
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,449.0,341.95
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,395.15,299.64
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,338.63,254.5
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,285.41,210.89
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,230.01,165.08
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,179.72,123.58
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,130.06,84.47
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,88.32,53.69
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,49.26,28.35
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,25.73,14.07
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.12
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,12.75
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,20.5
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,115.41,88.01
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,217.15,166.08
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,336.73,255.51
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,467.88,348.91
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,571.06,426.29
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,690.33,514.07
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,732.52,543.23
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,773.05,571.49
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,809.48,596.81
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,844.21,620.93
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,872.12,639.22
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,897.42,655.73
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,920.65,670.56
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,941.38,683.79
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,962.98,698.09
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,985.69,713.16
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,991.5,715.19
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,994.17,715.37
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,992.68,713.95
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,988.01,710.65
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,977.21,703.06
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,963.3,693.62
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,940.82,677.45
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,920.09,662.61
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,896.43,647.24
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,866.29,627.72
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,832.57,606.38
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,796.54,583.45
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,754.32,556.25
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,710.64,527.84
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,664.13,496.84
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,616.45,463.53
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,564.32,426.29
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,512.45,388.09
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,455.61,345.06
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,400.98,302.32
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,344.13,256.95
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,290.34,212.81
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,233.61,165.99
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,183.45,124.67
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,132.13,84.15
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,89.24,52.53
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,49.68,27.46
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.01,12.94
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,14.25,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,25.56,13.91
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,48.81,31.5
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,78.72,53.25
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,111.88,78.41
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,151.03,109.5
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,151.58,114.98
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,138.55,107.43
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,200.23,155.51
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,270.4,209.8
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,272.6,211.29
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,270.51,208.99
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,292.52,224.97
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,314.21,240.39
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,277.44,211.28
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,236.72,179.19
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,225.5,170.07
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,214.09,160.79
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,260.26,195.43
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,306.83,229.76
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,184.0,136.96
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,104.81,76.14
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,148.72,109.75
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,166.89,123.53
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,185.1,137.34
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.72,86.66
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.43,35.34
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.92,35.67
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.39,35.97
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.55,44.74
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.71,53.52
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.46,59.57
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.21,65.63
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,130.37,98.86
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,196.89,151.32
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,267.54,207.56
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,321.82,248.65
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,277.33,213.42
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,235.16,179.72
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,189.77,143.4
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,149.99,111.85
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,112.29,81.76
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,78.62,55.35
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,49.19,32.88
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.87,13.8
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,15.24,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.72,14.19
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,50.98,31.55
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,88.22,56.96
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,120.99,82.65
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,156.31,111.66
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,140.32,105.05
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,106.8,81.82
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,230.7,176.62
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,387.7,294.4
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,440.16,333.95
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,494.65,374.68
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,545.32,411.49
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,596.59,447.71
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,644.65,481.35
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,692.49,514.17
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,652.13,480.9
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,591.25,433.24
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,583.2,426.55
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,574.61,418.82
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,420.65,310.18
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,263.25,194.97
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,499.15,368.42
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,736.84,528.1
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,792.51,563.59
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,848.41,600.66
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,847.22,598.9
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,844.23,596.76
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,812.26,573.62
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,779.1,550.0
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,765.97,542.69
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,751.73,534.41
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,774.33,552.58
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,796.15,569.7
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,490.52,362.35
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,190.63,141.04
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,508.69,387.66
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,787.21,582.66
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,745.54,553.37
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,702.58,525.81
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,400.06,307.13
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,121.98,90.42
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,199.58,151.81
