Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,272.78,207.95
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,156.27,118.55
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.75
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,3.85
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.58
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,1.07
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.26
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,17.53
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,116.8,90.03
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,244.37,191.83
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,385.54,301.4
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,361.7,281.02
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,327.94,252.84
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,370.39,284.79
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,414.16,317.07
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,391.53,298.29
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,366.32,277.78
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,305.33,231.72
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,240.91,182.59
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,366.16,276.76
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,490.97,366.75
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,625.71,464.96
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,764.19,561.81
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,883.01,648.29
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,994.32,719.55
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,912.58,661.64
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,815.22,587.53
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,777.84,560.41
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,735.43,529.41
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,779.16,560.86
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,815.69,586.34
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,791.0,569.35
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,765.33,552.32
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,834.52,607.01
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,880.19,638.97
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,845.05,617.06
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,807.66,594.28
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,677.81,504.51
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,558.84,416.25
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,605.68,456.37
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,626.98,475.68
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,573.92,436.4
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,520.93,396.75
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,465.31,354.25
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,410.63,311.09
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,352.33,264.25
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,297.6,218.88
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,241.79,171.7
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,190.06,127.65
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,137.15,84.85
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,91.6,50.62
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,49.34,24.15
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,20.46,10.66
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,6.46
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,18.15
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.46,29.86
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,58.19,43.2
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,74.01,56.37
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,138.75,106.79
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,215.63,167.38
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,265.26,206.66
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,320.02,249.59
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,408.55,319.09
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,519.95,405.77
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,540.86,419.55
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,542.61,418.07
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,548.72,419.99
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,547.81,416.05
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,609.57,461.42
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,678.57,510.81
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,684.74,512.58
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,688.96,513.18
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,811.51,606.2
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,936.08,688.92
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,608.44,461.8
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,242.41,180.92
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,483.04,362.13
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,719.18,527.95
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,870.53,640.83
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,1006.18,731.5
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,1001.76,727.04
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,994.12,721.87
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,783.62,578.14
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,559.64,411.03
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,603.93,444.96
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,641.57,472.47
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,492.57,366.08
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,340.62,254.58
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,464.45,348.79
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,574.42,429.11
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,401.44,302.76
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,232.13,175.07
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,378.53,290.04
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,507.2,386.15
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,467.18,356.71
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,426.36,326.98
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,362.78,278.61
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,304.25,233.68
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,265.31,203.55
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,226.29,172.57
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,186.71,140.41
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,148.9,109.38
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,113.29,80.75
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,80.41,54.86
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,51.05,33.06
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,27.34,16.23
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,14.05,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.83,10.71
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,45.35,22.97
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,86.44,48.2
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,86.73,57.38
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,63.67,47.56
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,120.76,93.07
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,183.61,142.91
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,218.12,169.92
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,253.65,197.23
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,273.09,212.25
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,291.41,226.01
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,319.28,246.53
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,347.1,266.67
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,413.81,317.2
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,482.6,368.51
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,547.89,416.29
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,619.94,468.09
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,577.03,434.09
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,530.46,397.43
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,614.37,458.81
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,705.21,523.1
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,642.73,476.28
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,575.78,426.32
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,707.71,524.42
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,833.81,615.15
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,741.42,546.9
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,642.67,473.95
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,738.17,545.85
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,827.55,611.41
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,907.1,674.53
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,968.17,716.75
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,949.55,704.67
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,927.89,691.05
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,841.5,631.9
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,755.5,565.56
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,675.38,507.39
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,603.04,453.84
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,376.05,287.14
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,158.25,119.05
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,237.29,181.34
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,312.52,239.41
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,298.82,229.35
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,284.14,218.66
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,298.61,230.67
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,303.61,234.25
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,264.01,203.05
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,225.12,171.89
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,216.5,159.51
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,189.71,129.67
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,138.41,88.01
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,94.44,54.75
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,53.05,28.29
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.64,14.16
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.61,14.32
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,47.25,30.91
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,74.83,51.57
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,106.14,76.1
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,141.23,104.33
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,198.52,146.39
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,278.31,208.72
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,340.43,259.86
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,410.97,317.17
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,437.22,339.69
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,446.1,346.81
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,532.87,414.66
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,634.35,492.23
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,684.64,528.17
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,732.93,560.57
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,777.82,589.97
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,821.22,617.96
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,830.07,623.08
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,822.7,613.09
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,890.47,663.44
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,956.62,707.46
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,980.47,722.38
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,1001.21,735.51
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,1018.21,745.1
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1031.99,752.65
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,871.56,641.58
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,690.32,504.45
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,872.02,643.51
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1033.37,753.67
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1022.22,745.12
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1007.7,735.61
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,987.48,722.86
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,964.14,708.1
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,936.82,689.98
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,906.65,669.98
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,870.03,646.31
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,831.22,621.01
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,788.96,593.84
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,744.95,565.22
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,697.6,532.8
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,649.51,497.82
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,595.4,457.88
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,541.25,416.88
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,481.35,369.78
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,422.3,322.14
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,364.24,274.59
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,308.93,228.3
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,251.71,179.95
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,198.73,134.89
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,145.07,91.42
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,98.65,56.23
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,54.95,28.36
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.03,13.83
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.02,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.79,11.5
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,47.25,23.58
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,91.06,49.99
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,138.24,85.53
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,193.19,130.84
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,247.64,178.06
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,307.93,229.96
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,364.69,278.0
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,424.07,326.57
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,481.06,372.58
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,539.15,417.97
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,593.65,458.44
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,647.75,497.25
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,698.5,533.8
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,748.23,567.31
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,793.57,596.18
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,837.07,623.35
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,875.8,647.93
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,912.12,670.69
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,943.57,690.39
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,972.1,708.12
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,995.16,721.92
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1014.98,733.65
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,1030.46,741.15
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1042.52,746.53
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1048.14,749.38
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1050.26,750.18
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1047.93,748.73
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1042.13,745.23
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1030.39,737.67
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1015.2,728.06
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,995.22,714.48
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,972.02,698.95
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,943.87,682.66
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,912.83,664.43
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,875.55,640.67
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,836.16,615.42
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,793.86,588.03
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,749.74,559.17
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,700.96,526.78
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,651.08,491.79
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,597.77,453.39
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,543.93,413.53
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,486.73,369.43
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,430.49,324.81
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,371.83,277.66
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,315.56,231.07
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,256.18,181.14
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,202.29,135.41
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,147.43,91.21
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,99.89,55.39
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,55.51,27.62
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,23.94,13.76
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.22,12.61
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,48.1,25.99
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,90.06,52.03
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,134.44,84.94
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,186.48,126.68
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,238.39,170.29
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,295.31,217.74
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,349.93,262.87
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,407.36,308.83
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,462.4,351.99
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,519.48,395.29
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,572.76,434.0
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,626.24,471.63
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,675.53,506.25
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,724.05,538.57
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,768.62,566.35
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,809.74,591.48
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,847.81,615.06
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,883.69,637.04
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,914.46,654.29
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,942.55,669.73
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,965.89,684.08
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,986.22,696.62
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,865.02,616.44
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,719.47,511.58
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,879.55,628.67
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,1023.86,721.2
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1022.18,717.8
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,1017.2,714.05
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,1006.43,707.69
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,992.37,699.43
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,972.67,688.28
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,949.88,675.2
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,922.29,658.58
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,891.96,640.18
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,856.99,619.11
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,819.79,596.38
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,777.94,570.74
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,734.4,543.64
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,687.17,512.85
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,637.9,478.29
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,585.26,440.03
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,532.63,400.85
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,477.29,358.7
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,422.73,315.95
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,364.34,269.81
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,309.47,225.08
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,252.11,177.88
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,199.27,133.92
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,146.23,91.56
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,100.54,57.33
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,57.26,29.81
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.37,14.82
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.88,13.73
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,49.22,27.67
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,88.92,52.44
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,131.95,83.57
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,183.07,123.73
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,228.11,162.79
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,273.0,201.3
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,332.58,249.27
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,400.55,303.18
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,442.48,337.0
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,478.5,365.05
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,543.49,414.08
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,615.62,467.12
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,663.93,501.73
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,711.52,534.59
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,755.03,562.2
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,796.86,588.3
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,775.17,570.23
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,736.29,537.67
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,829.53,605.29
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,923.42,665.21
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,751.45,545.88
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,546.1,394.34
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,629.45,454.31
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,709.48,509.21
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,859.6,618.5
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,998.79,711.01
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,924.0,660.69
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,841.78,601.22
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,807.14,577.91
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,771.97,553.71
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,854.43,617.35
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,920.65,664.6
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,893.49,647.02
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,863.93,628.63
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,782.42,573.58
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,705.28,517.95
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,712.41,528.46
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,707.27,529.51
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,627.73,471.69
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,555.0,418.22
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,535.73,406.31
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,509.07,387.63
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,455.32,346.28
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,402.93,305.1
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,347.37,261.1
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,293.96,217.81
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,240.35,173.54
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,191.29,132.87
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,141.67,93.57
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,99.26,61.73
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,59.13,34.75
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.61,17.5
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.04,13.1
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,48.22,27.54
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,86.98,52.23
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,128.78,82.76
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,179.48,122.66
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,229.13,163.87
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,283.9,209.27
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,336.51,252.23
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,392.61,296.82
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,446.26,339.43
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,501.49,382.14
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,553.27,420.71
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,605.78,458.79
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,654.06,493.69
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,701.79,527.37
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,675.42,502.6
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,627.29,462.16
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,739.66,547.0
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,860.29,630.25
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,891.11,648.2
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,915.69,662.73
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,858.73,622.34
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,781.21,562.84
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,804.5,578.71
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,826.84,593.17
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,917.31,660.67
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,995.22,711.96
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,992.67,710.08
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,987.05,707.0
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,879.57,634.67
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,764.26,549.55
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,854.25,619.95
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,923.1,668.3
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,896.34,650.59
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,870.07,633.94
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,831.14,609.06
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,791.26,583.43
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,750.2,557.64
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,708.25,530.58
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,660.43,497.06
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,612.33,462.68
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,561.21,425.94
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,510.61,388.61
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,455.75,346.52
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,402.77,304.86
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,347.63,261.03
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,295.61,218.69
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,240.85,173.53
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,191.73,132.84
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,141.93,93.36
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,99.28,61.33
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,59.29,34.5
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.63,17.48
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.4,11.74
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,46.07,24.32
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,86.4,48.94
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,129.6,80.56
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,180.84,121.47
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,231.38,164.36
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,286.68,211.31
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,340.52,256.39
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,397.4,302.72
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,452.46,346.33
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,507.84,388.82
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,559.96,427.64
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,612.26,465.42
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,660.86,500.27
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,708.68,532.66
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,751.23,559.34
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,793.34,585.32
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,830.19,608.62
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,864.88,630.34
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,895.86,648.22
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,924.23,664.28
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,947.47,678.31
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,967.73,690.49
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,983.43,698.93
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,996.02,705.49
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,1002.43,709.21
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,1005.57,711.05
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,1003.51,710.24
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,998.2,707.55
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,829.11,595.65
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,649.99,465.44
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,805.32,581.9
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,933.13,666.91
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,906.92,650.95
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,877.99,634.46
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,843.07,613.01
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,806.01,589.96
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,765.23,563.6
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,722.79,535.9
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,517.67,387.98
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,335.99,249.86
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,449.45,340.23
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,524.78,397.43
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,468.52,353.73
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,413.18,310.37
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,357.26,265.9
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,303.98,222.34
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,247.1,175.41
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,195.94,133.1
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,144.97,92.5
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,100.58,59.16
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,58.9,32.24
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,28.1,17.02
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.51,14.82
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,48.78,28.87
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,86.23,53.25
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,126.42,82.53
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,174.75,120.45
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,222.84,160.44
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,277.15,205.73
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,328.8,248.44
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,383.98,293.03
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,407.08,312.45
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,416.0,319.22
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,497.11,381.56
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,592.77,453.37
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,640.54,487.9
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,688.02,521.75
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,612.83,460.65
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,509.25,377.93
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,669.74,500.46
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,841.34,622.69
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,869.73,638.77
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,895.43,653.96
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,918.59,668.49
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,939.19,681.36
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,952.24,689.35
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,962.35,695.54
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,968.11,698.71
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,971.03,700.16
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,878.2,633.48
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,776.75,557.41
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,865.41,625.13
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,940.54,678.53
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,891.82,644.4
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,842.16,607.42
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,788.16,571.35
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,734.47,535.08
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,757.18,555.4
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,770.12,568.25
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,729.79,540.54
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,688.5,512.14
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,642.85,480.2
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,597.1,447.63
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,546.82,411.89
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,496.14,375.02
