Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,443.62,335.19
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,392.94,295.9
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,339.09,253.91
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,288.62,213.73
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,236.31,171.54
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,188.87,133.21
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,141.87,96.6
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,101.29,66.25
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,62.95,39.59
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,33.16,21.15
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.87,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.74,14.11
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,49.78,29.9
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,85.39,53.23
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,125.39,82.41
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,173.43,120.02
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,179.59,132.99
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,165.39,126.78
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,236.54,181.15
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,322.39,247.11
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,346.22,265.86
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,362.85,278.25
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,440.7,337.35
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,530.03,403.73
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,531.93,402.67
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,526.55,396.04
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,599.78,449.47
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,682.21,507.79
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,708.79,524.54
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,733.19,539.89
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,775.05,566.79
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,816.28,592.74
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,844.43,610.56
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,870.94,627.29
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,872.32,626.23
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,871.48,623.94
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,839.68,601.41
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,808.61,579.43
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,795.27,570.09
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,780.63,559.78
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,756.01,543.04
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,730.68,525.83
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,742.9,536.04
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,752.45,544.21
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,707.63,513.18
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,663.55,482.74
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,601.85,440.02
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,545.49,400.45
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,579.4,427.77
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,602.13,446.33
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,603.54,450.17
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,592.59,444.72
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,519.85,391.62
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,455.86,344.32
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,425.71,321.85
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,389.89,293.81
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,336.96,252.35
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,287.32,212.73
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,235.67,170.85
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,188.31,132.3
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,140.58,95.03
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,100.6,65.14
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,62.89,39.01
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,33.4,21.39
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.88,0.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.51,14.67
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,48.53,28.39
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,86.64,52.93
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,126.94,81.59
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,177.79,121.17
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,226.95,162.18
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,281.36,207.6
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,335.11,252.17
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,393.53,299.57
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,404.72,310.12
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,394.47,301.88
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,490.95,376.64
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,608.38,465.29
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,656.76,499.13
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,704.44,531.09
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,747.86,558.83
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,787.99,583.92
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,740.49,546.35
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,668.1,487.93
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,688.1,500.22
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,706.8,510.99
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,637.89,460.97
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,564.19,407.33
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,612.91,441.77
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,657.7,472.65
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,834.87,603.87
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,996.91,712.21
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,994.0,707.66
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,987.98,702.55
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,977.86,696.38
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,964.6,688.32
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,945.42,676.53
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,923.39,662.98
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,896.67,646.39
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,867.37,628.1
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,736.93,538.45
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,614.14,447.38
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,625.75,460.09
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,631.62,467.7
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,587.27,436.5
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,543.26,405.33
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,510.48,383.13
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,473.5,356.97
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,404.51,304.89
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,342.53,257.72
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,297.42,223.1
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,253.39,188.45
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,209.69,153.36
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,168.68,120.21
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,128.35,88.42
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,92.06,60.55
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,58.95,36.98
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,31.92,20.15
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,17.11,0.8
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.21
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,50.51,30.69
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,85.89,53.68
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,126.33,83.68
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,173.55,121.03
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,220.75,160.0
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,273.47,203.8
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,208.73,159.02
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,115.8,87.39
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,129.87,98.26
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,143.96,108.95
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,199.37,151.5
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,256.1,194.13
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,226.51,170.56
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,195.98,146.51
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,231.51,172.78
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,267.41,198.77
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,305.94,226.8
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,347.91,256.97
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,440.78,323.47
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,535.59,389.14
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,522.51,379.0
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,508.49,368.74
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,554.17,400.38
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,600.08,431.5
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,665.92,478.12
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,727.19,521.09
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,869.95,628.08
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,992.92,712.07
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,982.3,705.15
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,968.54,697.22
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,950.68,685.54
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,929.75,671.89
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,902.75,654.89
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,873.12,636.15
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,839.55,614.9
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,803.68,591.95
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,762.65,566.1
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,721.29,539.72
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,674.53,508.23
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,626.96,473.99
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,575.39,436.67
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,523.91,398.43
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,469.21,356.08
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,414.91,313.02
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,358.95,268.09
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,305.61,224.17
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,249.9,177.68
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,198.81,134.86
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,147.47,93.7
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,103.28,60.3
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,60.73,32.56
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,29.26,18.04
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.9,0.04
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,28.62,16.19
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,51.6,33.08
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,86.61,57.59
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,124.9,85.4
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,171.6,121.41
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,217.56,158.66
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,269.46,200.89
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,320.13,241.99
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,376.45,287.07
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,429.3,328.75
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,483.16,370.2
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,535.79,410.07
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,591.13,451.13
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,639.34,486.41
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,687.3,520.84
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,732.73,551.88
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,778.43,581.78
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,815.83,606.34
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,851.32,629.46
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,884.52,649.89
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,912.24,666.51
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,935.54,680.89
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,955.98,693.37
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,973.45,702.85
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,987.99,710.46
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,994.47,713.58
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,997.77,715.13
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,996.47,714.04
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,992.02,711.05
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,981.89,704.24
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,968.58,695.5
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,950.71,682.52
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,929.85,667.74
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,903.3,650.69
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,874.09,631.93
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,840.24,610.09
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,804.21,586.75
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,764.04,561.63
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,723.49,536.0
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,676.71,504.82
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,629.12,470.96
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,578.32,434.66
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,527.56,397.42
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,473.07,355.81
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,418.63,313.18
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,362.38,268.58
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,308.69,224.84
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,253.39,179.26
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,202.13,136.59
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,150.16,94.94
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,105.28,60.97
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,62.56,33.13
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,29.71,18.44
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,13.89,0.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.5,14.51
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,47.66,27.8
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,85.41,51.84
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,125.96,80.56
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,177.21,120.39
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,226.78,161.79
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,281.66,207.68
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,335.65,252.57
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,394.4,300.4
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,448.37,343.54
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,504.53,387.03
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,557.65,427.22
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,611.72,467.0
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,660.75,501.87
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,709.05,534.4
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,752.11,562.13
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,794.95,589.37
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,832.71,613.86
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,868.29,636.74
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,899.54,655.5
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,928.25,672.47
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,951.47,686.92
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,971.67,699.46
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,986.32,708.44
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,997.73,715.44
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,1004.39,719.48
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,1007.8,721.55
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,1006.01,718.94
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,1001.0,714.4
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,991.26,708.14
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,978.27,699.91
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,959.19,687.83
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,937.04,673.86
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,911.09,657.43
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,882.38,639.2
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,846.31,616.04
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,808.36,591.54
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,768.08,565.12
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,727.4,538.26
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,680.76,507.2
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,633.24,473.42
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,581.64,436.59
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,530.06,398.8
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,475.44,357.04
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,421.09,314.47
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,364.73,269.8
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,310.91,225.99
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,254.82,180.03
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,203.38,137.51
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,151.39,96.16
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,106.5,62.33
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,63.02,33.84
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,30.7,19.27
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.28,0.94
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.35
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,47.24,26.39
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,86.51,50.28
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,129.4,80.48
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,182.19,121.62
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,233.73,165.12
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,290.21,212.78
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,345.93,259.44
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,406.77,309.08
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,461.83,353.15
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,518.14,396.75
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,571.81,437.15
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,625.79,476.56
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,675.46,511.52
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,724.2,543.07
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,768.99,571.46
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,812.27,598.4
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,850.17,622.38
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,885.72,644.6
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,917.29,662.98
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,946.12,679.44
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,968.75,692.91
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,988.21,704.38
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1003.9,712.04
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1016.26,717.63
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,1022.75,720.7
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,1025.83,721.74
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,1024.06,718.77
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,1018.9,713.85
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,1008.37,707.17
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,994.47,698.52
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,974.84,686.37
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,952.05,672.33
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,925.31,655.83
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,895.72,637.51
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,861.71,616.32
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,825.3,593.49
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,783.72,567.12
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,740.33,539.32
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,693.43,509.12
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,645.35,476.92
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,593.87,440.88
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,542.09,403.57
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,486.72,362.66
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,432.26,321.01
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,374.77,275.63
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,319.41,230.57
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,262.51,183.26
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,208.14,137.67
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,154.63,94.63
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,107.47,58.77
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,61.83,29.44
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,26.64,16.02
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.32,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.97,13.22
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,46.97,26.76
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,85.32,50.47
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,126.54,80.06
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,176.91,119.58
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,226.68,160.93
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,281.69,206.6
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,334.46,250.26
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,390.36,295.25
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,444.49,338.21
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,500.27,381.1
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,552.88,419.61
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,606.52,457.49
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,654.94,490.79
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,702.79,522.28
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,747.32,548.5
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,790.76,573.15
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,828.99,594.8
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,862.41,612.8
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,894.32,628.08
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,923.89,641.32
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,947.24,655.4
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,967.66,667.83
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,981.63,676.04
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,992.28,682.37
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,999.3,687.96
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,1003.18,691.76
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,1002.05,691.24
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,997.81,688.91
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,988.41,684.2
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,975.84,677.66
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,957.74,667.79
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,936.61,656.08
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,909.87,640.28
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,880.5,622.82
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,846.16,602.62
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,812.02,582.35
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,770.73,556.74
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,727.92,529.87
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,680.43,499.04
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,632.36,466.06
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,580.46,430.25
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,528.16,393.12
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,472.1,351.36
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,417.92,309.9
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,361.98,266.58
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,308.81,224.2
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,252.6,178.84
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,201.22,137.16
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,150.25,97.25
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,106.19,64.26
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,64.42,36.61
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,33.21,18.98
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.47,2.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.71
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,48.13,28.98
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,83.12,51.44
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,122.68,79.79
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,170.84,117.13
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,215.05,153.81
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,263.34,193.86
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,309.26,232.27
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,352.89,267.47
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,393.65,299.38
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,431.08,327.53
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,505.81,383.59
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,592.17,446.75
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,576.83,431.34
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,539.55,399.86
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,515.02,379.75
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,485.84,355.9
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,526.5,384.5
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,568.0,412.97
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,734.32,535.01
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,907.44,650.66
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,876.54,627.74
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,833.23,593.6
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,761.11,543.46
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,683.91,488.89
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,533.48,385.62
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,372.69,271.09
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,562.59,408.87
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,746.02,534.52
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,637.56,458.37
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,529.81,382.6
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,499.74,362.43
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,469.78,341.77
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,685.86,505.0
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,869.61,632.69
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,836.93,610.48
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,801.94,588.31
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,761.07,562.59
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,718.68,535.57
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,673.35,505.0
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,626.91,472.03
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,576.45,435.18
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,526.06,397.54
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,471.7,356.26
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,418.77,314.89
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,352.25,262.96
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,293.37,216.43
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,250.34,179.39
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,203.87,138.72
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,152.1,97.31
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,107.19,63.13
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,64.24,34.5
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,30.81,16.7
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,13.84,1.59
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.5,11.34
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,43.44,24.05
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,81.15,46.97
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,122.94,76.89
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,172.5,115.59
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,221.31,156.19
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,275.23,201.07
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,328.39,245.06
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,385.15,290.82
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,438.44,332.64
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,493.98,374.67
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,436.09,329.75
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,342.53,255.84
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,419.9,313.11
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,501.22,371.27
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,633.19,468.95
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,779.08,568.76
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,735.05,533.32
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,666.46,479.1
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,787.77,566.79
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,911.79,645.36
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,935.15,658.08
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,955.6,670.04
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,971.56,677.91
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,984.42,683.96
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,992.13,688.34
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,996.66,690.93
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,995.6,689.5
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,991.35,686.28
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,862.6,604.01
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,726.99,508.12
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,840.22,593.21
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,931.51,653.68
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,810.94,575.36
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,691.43,490.48
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,757.76,543.57
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,802.98,577.34
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,762.58,551.78
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,720.64,525.57
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,543.58,399.95
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,389.08,285.18
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,473.67,352.61
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,525.54,392.65
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,405.1,302.44
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,308.11,229.71
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,319.8,237.39
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,308.75,224.34
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,253.79,179.77
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,203.57,138.74
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,152.43,98.35
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,107.68,64.63
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,65.53,36.68
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,33.84,19.14
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.45,2.58
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.35,11.79
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,44.06,25.05
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,81.17,47.85
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,122.02,76.94
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,171.96,115.72
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,220.37,155.73
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,274.15,200.25
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,327.17,243.99
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,383.83,289.56
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,437.32,331.37
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,492.52,373.0
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,544.45,410.79
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,597.31,447.85
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,645.85,480.77
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,693.87,512.13
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,737.7,538.42
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,780.29,563.27
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,818.05,586.04
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,851.07,605.53
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,882.81,623.3
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,912.2,639.42
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,935.35,653.47
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,955.63,665.84
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,972.92,675.66
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,987.25,683.71
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,994.01,688.06
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,997.59,690.65
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,996.05,690.23
