Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,991.37,688.03
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,871.53,611.37
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,744.37,521.2
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,848.14,598.44
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,930.47,652.3
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,904.25,637.03
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,875.36,620.92
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,741.75,532.29
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,614.71,440.64
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,683.98,496.34
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,727.03,529.99
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,681.65,500.17
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,634.15,467.63
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,582.86,432.06
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,531.51,395.4
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,477.32,354.94
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,424.02,313.95
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,367.14,269.62
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,313.58,226.56
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,258.03,181.26
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,206.27,138.45
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,153.99,96.76
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,108.45,62.25
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,65.16,33.77
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,31.92,16.86
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.82,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.54,11.08
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,43.0,23.71
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,81.01,46.53
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,122.39,75.88
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,171.74,114.34
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,221.66,155.95
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,276.75,201.97
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,329.54,246.0
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,385.66,291.63
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,439.5,334.34
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,495.65,377.4
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,547.99,416.47
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,600.76,454.69
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,649.47,488.91
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,697.56,521.19
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,741.48,548.98
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,782.25,574.21
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,820.34,598.77
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,856.4,621.84
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,887.46,640.22
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,916.0,656.85
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,940.0,671.85
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,961.07,685.03
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,978.12,694.27
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,992.15,701.65
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,999.07,706.05
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,1002.75,708.54
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,1002.25,708.52
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,998.52,706.59
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,988.57,700.51
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,975.38,692.49
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,957.55,681.87
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,936.64,669.31
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,795.48,574.47
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,657.1,472.39
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,744.44,541.8
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,806.35,587.92
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,685.77,502.9
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,574.24,419.88
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,614.32,454.22
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,631.73,470.75
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,580.77,434.36
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,529.89,397.38
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,474.48,356.11
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,421.01,315.07
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,365.25,271.01
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,312.04,227.85
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,256.62,182.13
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,205.64,139.79
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,154.19,98.9
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,109.07,64.73
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,66.46,36.33
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,33.76,18.55
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.03,2.65
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.4,11.59
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,43.66,24.57
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,81.31,47.31
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,123.03,76.52
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,174.13,116.15
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,224.2,158.16
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,279.39,204.57
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,333.77,250.0
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,393.68,298.83
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,448.04,342.3
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,503.77,385.4
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,557.16,425.63
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,611.38,465.27
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,660.01,499.51
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,707.99,530.9
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,752.49,559.13
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,795.58,585.98
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,833.43,610.15
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,869.03,632.68
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,900.75,651.48
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,929.83,668.46
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,953.79,683.43
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,974.68,696.49
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,988.09,703.4
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,998.01,708.19
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,1005.53,712.7
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,1009.77,715.25
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,1007.8,712.84
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,1002.6,708.54
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,992.67,702.5
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,979.49,694.51
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,961.2,683.63
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,939.85,670.83
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,914.16,654.71
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,885.71,636.82
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,851.96,615.64
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,815.88,592.83
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,775.3,566.63
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,733.02,539.08
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,686.57,508.55
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,638.16,474.97
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,586.66,438.69
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,535.13,401.35
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,421.43,316.29
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,331.12,248.15
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,333.61,248.72
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,314.84,229.71
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,258.27,182.87
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,206.6,139.91
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,154.9,98.62
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,110.04,64.53
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,66.26,35.49
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,33.3,17.97
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.61,2.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.42,11.47
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,43.32,24.45
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,80.96,47.05
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,122.65,75.98
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,174.1,115.65
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,195.05,141.54
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,194.9,147.59
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,261.3,198.06
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,344.03,261.58
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,417.99,318.75
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,507.35,387.11
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,497.2,377.4
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,460.47,346.41
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,504.25,377.5
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,548.85,408.25
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,556.83,411.37
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,557.72,409.51
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,582.6,426.92
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,610.59,446.25
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,672.9,488.79
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,736.62,531.37
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,683.08,492.2
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,628.61,452.39
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,690.72,496.85
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,757.28,543.15
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,820.4,587.46
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,885.45,632.43
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,839.41,600.47
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,794.64,569.63
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,700.16,504.78
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,610.46,441.77
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,744.19,540.89
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,869.49,630.49
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,793.66,577.1
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,717.71,524.07
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,773.06,570.19
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,807.26,597.03
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,582.54,436.53
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,375.72,278.99
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,343.14,256.08
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,311.08,232.85
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,439.37,335.2
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,529.93,404.74
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,471.17,358.79
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,415.87,315.12
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,319.45,240.94
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,244.57,184.11
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,204.13,151.66
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,165.48,120.28
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,128.07,90.44
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,93.64,63.42
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,62.91,40.84
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,36.28,22.04
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,18.06,4.68
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.4,6.18
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.52,21.1
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,50.51,35.49
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,70.72,52.16
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,91.34,68.87
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,132.45,100.47
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,179.96,137.44
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,230.61,176.6
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,287.86,220.86
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,277.41,213.25
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,256.61,196.57
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,306.95,234.99
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,359.94,274.85
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,373.62,284.15
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,385.84,292.33
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,412.17,310.65
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,438.51,328.73
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,445.4,332.84
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,451.44,336.4
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,570.91,423.95
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,695.35,511.85
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,668.41,490.41
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,642.06,470.0
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,397.33,294.93
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,144.94,105.6
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.67,70.6
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.44,35.04
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.73,101.37
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,225.21,166.46
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,219.68,162.22
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,214.1,158.14
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,240.69,178.07
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,267.17,197.78
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,268.69,199.0
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,270.14,200.26
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,194.36,143.78
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,119.26,86.83
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.23,74.14
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,126.01,93.15
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,166.57,124.66
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,179.26,135.04
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,191.55,145.21
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,156.8,118.62
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,122.61,92.22
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.47
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.16,9.51
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,40.04,26.12
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,61.95,43.77
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,87.48,63.82
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,115.84,86.2
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,161.23,120.34
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,216.71,163.11
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,279.34,211.23
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,356.05,270.65
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,365.97,279.81
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,359.64,274.78
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,409.13,311.38
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,459.78,347.93
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,567.19,429.76
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,694.04,522.34
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,664.87,495.19
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,611.72,450.59
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,651.62,477.4
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,691.51,503.26
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,719.01,520.85
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,745.99,538.03
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,761.96,547.97
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,776.34,556.91
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,820.3,585.86
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,866.68,615.76
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,799.22,568.16
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,728.22,518.24
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,712.22,507.7
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,695.27,496.19
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,709.35,506.79
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,721.99,516.26
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,755.87,541.82
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,785.01,563.91
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,768.37,553.33
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,749.72,541.66
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,706.06,512.11
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,666.07,484.82
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,667.85,489.9
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,659.99,487.88
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,650.81,484.55
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,628.41,471.29
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,552.66,415.6
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,484.96,365.19
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,457.8,345.1
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,420.17,315.61
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,364.45,271.4
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,311.35,228.24
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,256.04,182.55
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,205.23,140.31
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,154.05,99.46
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,109.22,65.29
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,67.09,37.15
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,35.14,19.5
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.41,3.32
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.0,9.2
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,39.09,20.83
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,77.0,42.67
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,118.22,71.25
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,168.9,110.57
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,219.35,152.69
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,274.78,198.97
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,328.82,243.32
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,387.55,289.94
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,441.46,332.19
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,496.68,373.96
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,499.45,374.15
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,478.77,355.81
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,528.24,390.2
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,579.12,424.36
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,677.64,495.86
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,785.25,567.18
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,823.8,590.27
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,860.17,612.37
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,890.95,629.48
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,919.05,644.79
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,898.52,630.75
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,860.54,599.26
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,877.35,608.43
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,892.3,615.88
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,950.46,659.3
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,999.17,688.58
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,997.89,685.88
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,993.4,681.89
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,984.21,677.19
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,971.79,670.64
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,953.31,660.43
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,931.82,648.41
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,906.5,633.5
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,878.44,616.86
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,724.08,515.37
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,576.72,409.89
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,562.44,402.48
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,548.27,394.1
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,542.44,392.34
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,530.79,386.13
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,519.34,380.74
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,496.04,366.09
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,429.42,317.25
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,369.98,273.11
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,308.99,227.73
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,255.17,187.18
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,213.21,154.5
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,173.06,122.7
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,133.22,91.63
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,96.7,63.56
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,63.41,39.53
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,35.35,20.62
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.92,4.17
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.53,9.92
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,43.18,25.53
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,77.19,46.87
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,116.59,74.97
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,163.58,111.2
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,210.42,149.12
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,262.56,191.41
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,313.35,231.92
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,368.85,274.75
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,420.87,314.18
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,475.0,353.6
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,525.7,389.22
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,577.27,423.98
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,624.74,456.57
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,672.03,488.27
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,715.19,515.91
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,757.23,541.81
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,795.6,566.19
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,830.81,588.46
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,860.62,606.55
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,888.05,623.11
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,911.93,638.2
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,933.26,651.77
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,952.24,663.96
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,968.68,674.65
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,975.96,679.29
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,980.23,682.26
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,856.3,600.92
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,720.18,504.7
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,754.43,530.19
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,782.59,550.48
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,506.87,364.82
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,234.05,168.67
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,191.01,138.21
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,148.27,106.88
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.62,85.57
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.1,64.14
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,107.4,78.37
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,167.94,125.39
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,173.79,130.24
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,178.94,134.61
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,188.15,142.21
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,193.12,145.97
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,163.59,123.06
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,134.88,100.51
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,106.35,78.04
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,79.47,56.79
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,56.13,38.54
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,35.88,22.38
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.35,5.15
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.22,8.14
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,38.18,20.77
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,74.69,42.24
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,96.05,64.99
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,99.21,74.41
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,166.96,120.1
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,268.64,195.8
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,321.43,239.54
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,377.69,285.14
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,431.68,327.84
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,487.33,370.43
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,540.18,409.63
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,592.75,447.41
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,587.66,440.22
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,561.25,417.0
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,663.88,493.61
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,777.53,572.28
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,814.11,595.18
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,850.59,618.48
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,882.24,637.19
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,911.38,654.18
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,934.99,668.89
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,955.72,681.82
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,973.45,691.52
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,988.2,699.38
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,995.37,703.57
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,999.33,705.9
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,998.62,704.39
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,994.74,701.02
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,985.2,695.27
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,972.46,687.63
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,954.2,676.57
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,932.97,663.71
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,907.42,648.09
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,879.16,630.72
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,771.79,558.96
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,667.48,482.78
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,704.28,515.88
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,721.79,533.81
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,675.61,502.45
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,628.73,469.66
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,523.0,392.13
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,433.86,325.51
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,436.08,328.49
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,420.6,316.0
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,365.02,272.12
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,312.15,229.44
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,257.46,184.48
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,207.25,142.91
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,155.66,101.65
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,111.46,67.84
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,68.98,38.81
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,35.53,19.51
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.4,3.37
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.25,7.91
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,38.66,21.56
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,75.04,43.26
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,115.23,71.1
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,164.68,108.86
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,213.5,148.79
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,267.69,193.31
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,319.86,236.16
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,375.55,280.82
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,387.16,291.93
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,378.01,285.12
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,473.13,357.24
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,588.79,442.45
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,637.66,475.88
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,686.15,508.52
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,661.01,484.7
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,613.96,445.49
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,624.64,451.72
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,632.27,455.4
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,767.6,553.84
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,911.13,648.23
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,931.16,659.12
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,952.08,671.65
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,968.14,680.18
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,981.15,686.89
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,988.6,691.64
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,992.96,694.61
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,993.36,695.24
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,990.69,694.09
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,981.38,688.91
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,968.96,681.9
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,781.61,556.58
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,589.34,417.41
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,748.46,538.1
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,880.67,630.92
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,846.55,609.08
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,812.86,588.52
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,774.53,564.41
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,732.39,537.46
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,686.53,507.64
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,639.68,475.18
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,588.79,439.65
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,537.84,403.01
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,482.75,361.59
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,429.24,320.15
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,372.88,275.93
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,318.88,232.33
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,263.17,186.75
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,211.59,143.99
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,159.12,101.86
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,113.26,66.68
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,69.37,37.09
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,34.81,18.32
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.59,2.89
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.45,7.08
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,37.16,19.87
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,75.62,41.98
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,117.16,70.67
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,167.24,109.11
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,217.66,150.57
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,273.39,196.56
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,327.49,241.15
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,384.9,287.27
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,440.08,330.46
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,497.64,374.0
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,550.71,413.02
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,604.23,451.16
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,653.71,486.12
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,702.57,519.39
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,747.53,547.47
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,789.39,573.09
