Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,827.91,596.21
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,864.33,617.73
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,896.1,636.08
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,925.35,652.73
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,950.07,667.82
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,971.82,681.13
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,985.66,688.15
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,996.14,693.22
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,1003.37,697.82
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,1007.38,700.57
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,876.15,615.54
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,727.49,509.94
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,725.69,510.37
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,722.75,509.16
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,844.54,598.71
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,940.53,662.52
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,915.05,647.87
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,886.87,632.27
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,853.44,612.09
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,817.75,590.25
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,778.99,565.9
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,736.37,538.69
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,689.86,508.49
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,642.47,475.65
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,590.49,439.47
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,538.55,402.25
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,483.28,361.52
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,429.82,320.83
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,373.22,276.4
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,319.15,232.78
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,262.61,186.32
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,210.55,143.18
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,158.82,101.93
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,113.84,67.65
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,69.31,37.61
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,35.36,18.86
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.0,3.07
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.68
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,42.04,25.39
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,75.5,46.52
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,113.57,72.93
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,161.02,109.05
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,208.72,147.96
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,262.22,191.97
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,315.56,235.37
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,372.76,280.96
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,425.77,322.98
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,480.8,365.38
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,534.12,405.44
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,588.82,445.45
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,637.79,480.22
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,686.1,513.68
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,731.06,543.2
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,775.16,571.2
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,814.02,596.32
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,850.97,619.99
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,880.42,637.44
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,910.57,655.29
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,934.63,670.2
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,955.84,683.29
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,972.13,692.09
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,985.36,698.97
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,992.5,703.25
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,996.51,705.66
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,995.94,704.07
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,992.27,700.64
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,982.99,694.95
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,970.57,687.38
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,953.13,676.9
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,932.71,664.56
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,907.11,648.67
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,878.84,631.04
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,848.31,612.17
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,812.56,589.7
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,772.21,564.87
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,730.27,538.64
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,682.84,506.88
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,634.84,472.88
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,584.13,437.02
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,533.01,399.91
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,404.26,302.79
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,300.27,223.89
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,319.1,237.28
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,314.11,229.14
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,258.31,183.92
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,207.55,142.51
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,155.55,101.25
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,111.46,67.83
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,69.37,39.57
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,37.74,21.3
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,18.14,4.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.84,8.4
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,40.72,24.54
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,73.9,46.01
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,107.21,68.06
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,152.75,102.17
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,176.41,128.48
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,182.84,138.59
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,223.12,169.96
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,266.26,203.11
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,243.65,185.6
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,210.67,159.14
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,285.15,215.72
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,365.51,275.66
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,425.63,319.72
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,489.55,365.9
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,510.71,379.22
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,530.22,391.22
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,622.46,459.1
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,721.77,530.32
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,718.17,523.7
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,713.0,516.3
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,765.18,553.02
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,821.56,591.77
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,898.37,648.06
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,973.81,696.53
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,981.49,700.18
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,986.05,702.27
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,984.51,699.41
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,979.87,694.7
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,970.64,688.29
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,958.34,680.03
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,941.03,669.15
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,920.78,656.44
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,895.02,639.99
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,866.72,621.91
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,834.04,601.12
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,799.15,578.8
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,759.24,553.15
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,717.86,526.28
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,672.73,496.12
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,626.58,463.8
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,576.42,428.74
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,526.53,392.88
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,473.26,352.9
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,420.81,312.43
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,365.38,269.2
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,312.57,226.88
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,257.76,182.39
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,206.83,140.52
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,155.71,99.75
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,110.94,65.69
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,68.13,36.99
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,35.22,18.68
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.0,2.9
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.94
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,33.71,20.85
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,53.08,37.19
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,76.0,55.35
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,102.06,75.88
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,150.51,111.92
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,211.19,158.88
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,242.39,185.01
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,269.79,207.11
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,325.99,250.52
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,387.49,297.53
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,443.37,339.74
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,505.14,385.67
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,538.24,408.62
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,571.01,430.79
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,663.93,501.37
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,765.59,575.04
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,804.54,599.32
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,841.72,622.33
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,874.59,642.13
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,905.42,660.36
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,926.4,671.87
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,948.35,684.01
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,967.59,694.31
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,979.05,699.54
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,987.71,702.7
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,993.28,703.92
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,899.7,638.81
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,797.21,562.05
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,891.37,633.37
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,968.31,685.45
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,953.47,674.43
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,935.39,661.99
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,861.61,614.17
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,786.12,559.19
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,708.1,505.95
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,637.14,456.57
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,656.66,474.63
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,664.52,484.06
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,605.55,442.6
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,549.6,402.96
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,549.37,406.19
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,534.9,397.79
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,480.43,356.77
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,427.01,315.69
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,358.1,263.52
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,296.91,216.52
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,245.48,175.46
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,198.2,137.33
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,150.34,99.74
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,108.27,67.79
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,68.4,40.36
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,38.98,22.55
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,18.13,4.64
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.9,6.23
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,39.07,23.09
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,71.83,43.33
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,107.16,66.47
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,154.69,101.95
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,206.81,144.92
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,264.85,193.21
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,318.74,238.2
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,378.0,286.83
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,416.7,318.79
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,445.36,341.29
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,516.66,396.43
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,597.73,457.93
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,621.26,471.92
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,630.43,474.73
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,705.03,530.42
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,785.16,584.95
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,823.52,608.73
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,859.73,630.95
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,892.03,650.33
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,921.81,667.88
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,946.17,682.86
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,967.5,695.86
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,981.88,703.21
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,992.78,708.38
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,1000.32,712.62
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,1004.58,714.85
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,937.47,669.32
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,859.61,608.95
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,876.68,621.5
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,891.32,631.97
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,850.56,603.91
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,808.8,575.39
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,857.68,615.48
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,887.71,636.28
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,853.28,614.23
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,816.79,591.03
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,776.58,566.38
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,734.62,540.19
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,690.17,510.82
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,643.28,478.39
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,592.38,442.58
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,541.32,405.61
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,486.75,364.19
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,433.06,322.35
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,375.72,277.24
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,321.54,233.35
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,265.13,187.15
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,212.98,143.93
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,160.07,101.3
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,113.93,65.92
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,69.32,36.34
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,35.13,18.12
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.61,2.5
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,20.1,5.2
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,38.0,22.34
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,70.79,42.47
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,108.91,68.22
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,157.72,105.06
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,206.44,145.26
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,260.19,190.14
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,281.44,212.47
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,285.28,218.13
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,370.88,284.69
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,479.56,369.13
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,533.07,409.45
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,586.88,448.96
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,636.53,484.96
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,685.72,519.6
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,730.8,549.36
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,773.01,576.74
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,811.51,602.1
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,848.02,625.9
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,880.84,645.92
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,911.29,664.18
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,935.9,679.59
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,957.62,693.08
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,975.33,702.77
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,989.99,710.48
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,997.51,714.79
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,1001.78,717.11
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,1002.36,715.95
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,999.7,712.82
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,991.27,707.26
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,979.59,699.72
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,962.25,687.45
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,941.79,673.26
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,916.5,657.41
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,888.43,639.72
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,853.42,617.38
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,816.51,593.66
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,776.68,567.81
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,736.61,541.6
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,688.91,509.84
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,640.62,475.86
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,589.52,439.84
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,538.4,402.8
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,482.24,361.01
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,428.4,319.75
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,371.92,275.31
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,318.09,231.83
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,261.37,185.83
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,210.17,143.98
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,157.48,102.26
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,112.77,68.41
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,69.8,39.62
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,37.97,21.36
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,18.13,4.36
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.27,3.62
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,36.57,22.62
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,58.44,39.42
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,86.55,61.01
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,118.18,85.77
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,150.44,111.7
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,184.49,138.94
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,232.55,176.34
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,286.97,218.6
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,375.97,287.47
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,490.62,376.23
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,543.9,416.24
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,597.97,455.73
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,647.34,491.39
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,696.24,524.66
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,741.15,553.87
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,784.67,581.7
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,823.81,607.21
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,860.78,631.05
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,892.6,650.13
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,921.75,667.31
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,946.21,681.01
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,967.64,692.64
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,981.16,699.42
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,991.14,703.99
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,999.22,708.61
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,1004.04,711.23
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,1002.62,709.96
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,997.99,706.76
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,988.65,700.66
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,976.09,692.61
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,957.99,679.95
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,936.92,665.5
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,911.48,649.68
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,883.29,632.06
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,849.23,610.53
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,813.09,587.52
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,774.86,564.16
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,732.74,537.83
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,686.24,507.02
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,638.99,473.89
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,588.01,438.19
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,537.01,401.43
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,481.04,359.14
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,427.2,317.37
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,371.13,273.49
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,317.7,230.55
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,261.72,185.11
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,210.24,142.87
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,158.42,101.8
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,113.07,67.44
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,69.74,38.42
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,36.9,20.0
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.85,2.9
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.78
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,37.56,22.05
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,70.92,42.12
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,109.34,67.85
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,158.34,104.65
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,133.45,94.99
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,81.99,60.56
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,94.08,69.9
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,106.19,79.06
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,228.86,174.32
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,365.29,277.84
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,467.34,355.65
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,592.72,449.44
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,642.39,485.59
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,691.53,520.5
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,735.95,549.14
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,780.55,577.49
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,819.86,601.57
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,857.11,623.94
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,889.58,643.15
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,919.63,660.61
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,944.35,675.57
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,966.09,688.59
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,982.31,696.99
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,995.27,703.35
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,1003.45,708.25
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,1008.33,711.19
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,1008.47,709.83
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,1005.32,706.47
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,996.39,701.03
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,984.16,693.62
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,966.76,683.0
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,946.24,670.47
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,920.84,654.76
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,892.62,637.32
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,857.75,615.46
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,820.85,592.16
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,781.09,566.78
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,739.55,539.99
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,693.77,510.01
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,645.77,476.95
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,594.8,441.46
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,543.73,404.84
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,487.79,362.78
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,432.52,320.19
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,375.83,276.0
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,321.65,232.58
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,264.85,186.66
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,212.91,144.21
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,160.24,102.53
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,114.09,67.59
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,70.01,38.28
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,36.98,20.01
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.86,2.72
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.05,2.48
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,35.65,21.76
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,60.41,40.07
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,90.65,62.96
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,125.08,89.86
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,160.33,118.17
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,198.38,148.73
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,257.79,194.12
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,330.12,249.66
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,334.63,254.17
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,324.19,245.47
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,337.14,254.14
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,345.08,258.59
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,273.54,204.02
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,195.92,144.37
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,311.65,230.42
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,429.33,314.74
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,438.45,319.37
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,446.83,323.8
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,676.73,494.55
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,910.66,651.83
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,935.32,665.29
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,957.08,678.28
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,903.19,640.3
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,829.96,583.66
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,860.49,603.61
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,886.23,619.79
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,809.24,566.96
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,729.88,512.38
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,857.34,606.3
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,966.29,679.06
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,946.8,666.32
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,924.59,652.86
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,898.55,636.68
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,869.97,618.88
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,838.9,599.44
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,805.32,578.3
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,765.21,552.51
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,723.56,525.54
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,677.06,494.76
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,630.04,462.13
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,571.73,421.48
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,516.83,382.31
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,409.42,303.07
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,320.04,236.57
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,313.08,230.98
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,292.8,213.06
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,249.17,177.41
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,205.29,140.82
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,154.53,101.34
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,111.07,68.84
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,69.5,40.74
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,39.75,23.08
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.51,3.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,8.66
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,18.53
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,31.0
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,59.76,43.18
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,76.06,56.31
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,92.43,69.22
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,121.04,91.56
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,150.16,113.93
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,190.41,144.6
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,233.12,176.7
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,225.41,169.83
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,217.06,162.52
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,286.11,213.95
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,356.33,264.96
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,403.59,298.39
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,452.3,332.39
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,453.96,332.42
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,454.3,331.67
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,516.85,375.48
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,584.98,422.03
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,598.48,429.58
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,611.37,436.93
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,600.04,427.47
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,583.1,414.43
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,790.12,565.64
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,982.96,694.73
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,883.93,626.42
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,775.89,547.53
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,874.41,622.26
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,959.25,680.71
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,942.33,668.56
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,922.58,655.35
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,896.76,639.39
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,868.43,621.79
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,834.49,600.46
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,798.71,577.8
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,759.72,553.97
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,719.89,529.27
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,671.59,496.01
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,623.38,462.17
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,573.01,426.98
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,523.09,391.17
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,466.23,348.47
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,411.35,306.44
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,356.66,264.21
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,305.26,223.62
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,249.14,179.57
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,200.51,141.48
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,152.24,104.18
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,111.17,73.57
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,70.84,45.49
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,41.65,25.69
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.76,4.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.04
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,38.28,23.47
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,69.68,45.78
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,104.59,69.77
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,150.55,103.91
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,195.48,139.77
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,247.24,181.75
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,298.64,223.59
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,356.5,270.29
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,410.89,313.8
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,466.68,357.43
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,519.95,398.3
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,575.22,439.76
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,624.65,475.76
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,674.05,510.94
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,720.65,543.6
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,765.86,573.57
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,805.64,598.98
