Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,96.9,54.51
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,147.51,92.13
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,198.27,133.65
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,254.86,180.45
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,310.19,226.11
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,370.21,274.08
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,426.3,318.06
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,484.06,361.51
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,538.5,400.78
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,593.33,438.55
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,643.46,472.65
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,693.23,504.41
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,739.39,531.6
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,784.03,557.25
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,823.83,582.59
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,861.47,606.47
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,894.14,625.86
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,924.05,643.47
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,949.59,658.83
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,972.09,672.37
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,989.0,682.01
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,1002.55,689.66
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,1011.23,695.45
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,1016.51,699.3
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,1015.9,698.2
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,1011.89,695.15
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,1003.0,690.31
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,990.74,683.51
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,974.61,674.72
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,955.15,663.89
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,928.82,648.44
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,899.59,631.13
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,866.67,611.38
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,831.19,589.84
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,790.13,565.43
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,747.18,539.44
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,700.28,509.3
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,652.16,477.64
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,600.58,442.08
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,548.82,405.33
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,492.99,363.84
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,437.93,321.7
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,379.59,276.48
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,323.48,231.61
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,264.83,184.06
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,211.22,139.86
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,156.36,96.09
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,108.39,59.73
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,62.25,29.77
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,27.27,12.39
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.34,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.32,9.91
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,54.51,26.5
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,95.13,52.11
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,145.7,89.64
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,197.02,131.72
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,254.06,179.07
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,309.82,224.93
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,368.12,271.38
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,424.44,315.76
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,482.37,359.82
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,536.75,399.3
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,591.31,437.52
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,642.27,472.88
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,692.48,505.48
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,738.44,534.14
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,782.88,561.44
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,823.18,585.39
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,861.26,607.66
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,894.57,626.68
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,925.18,643.89
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,951.04,659.46
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,973.82,673.16
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,989.08,680.88
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,1000.83,686.56
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,1009.55,691.95
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,1014.86,695.4
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,1014.76,695.68
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,1011.23,694.02
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,1002.3,689.17
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,989.98,682.35
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,972.87,671.24
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,952.54,658.24
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,927.2,643.23
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,898.93,626.4
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,863.65,605.35
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,826.36,582.86
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,785.41,558.72
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,742.61,533.03
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,695.68,503.09
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,648.53,471.9
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,596.7,436.61
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,544.67,400.07
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,488.78,358.83
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,433.92,317.16
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,375.1,271.97
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,319.39,227.8
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,261.74,181.47
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,208.57,138.14
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,154.26,95.32
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,107.13,59.97
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,62.09,30.86
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,28.54,13.64
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.03,11.03
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,54.58,28.7
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,94.26,54.17
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,143.6,90.57
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,192.7,130.46
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,247.87,175.94
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,302.44,220.56
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,361.35,267.33
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,416.69,310.87
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,474.54,354.8
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,529.31,395.14
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,585.09,434.88
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,636.27,470.32
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,686.93,503.87
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,732.1,530.81
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,777.24,557.21
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,817.0,582.02
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,854.68,605.34
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,888.55,625.56
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,919.94,644.11
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,945.41,659.9
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,967.84,673.88
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,985.16,683.33
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,999.19,690.82
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,1008.39,696.51
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,1014.19,700.25
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,1014.08,699.38
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,1010.57,696.55
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,1001.67,691.63
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,989.38,684.73
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,971.33,672.91
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,950.09,659.2
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,924.37,645.2
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,895.77,629.31
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,860.63,607.81
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,823.5,584.92
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,782.81,559.53
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,740.34,532.73
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,694.03,503.21
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,645.15,470.71
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,593.33,435.23
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,541.37,398.56
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,485.39,357.84
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,430.45,316.55
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,372.17,271.48
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,317.1,227.54
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,259.55,180.65
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,206.5,137.0
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,152.36,94.31
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,105.41,59.11
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,60.58,30.12
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,27.24,12.82
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.48,11.17
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,54.02,28.94
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,92.71,53.81
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,142.42,90.62
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,191.4,130.45
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,246.67,176.15
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,301.26,220.96
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,360.6,268.41
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,415.66,312.01
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,473.23,356.0
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,528.1,395.83
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,584.13,434.95
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,634.88,469.8
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,685.09,502.66
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,729.84,530.15
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,774.55,557.16
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,814.64,580.72
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,852.66,602.63
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,885.61,621.47
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,915.98,638.59
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,941.25,653.81
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,963.51,667.23
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,979.78,676.06
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,992.68,682.92
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,1000.73,687.5
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,1005.46,690.18
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,1004.83,688.74
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,1000.89,685.41
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,992.16,681.77
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,980.14,676.21
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,961.98,665.93
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,940.75,653.8
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,914.65,638.26
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,885.76,620.97
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,849.43,598.88
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,814.14,577.36
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,773.03,551.85
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,730.32,525.05
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,682.8,494.71
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,634.62,461.89
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,582.5,426.47
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,530.19,389.84
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,473.72,348.4
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,419.1,307.18
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,362.26,263.77
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,308.3,221.33
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,251.23,175.65
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,199.63,134.05
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,147.07,93.12
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,102.83,60.32
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,60.07,32.38
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,28.45,16.03
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,26.2,13.64
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,49.16,31.67
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,80.97,55.59
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,117.83,83.92
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,154.25,111.73
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,198.19,146.26
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,258.51,193.37
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,327.63,246.7
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,378.43,286.09
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,432.18,326.79
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,483.55,364.32
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,537.63,402.73
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,585.93,435.53
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,636.19,468.58
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,683.85,499.38
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,732.68,530.01
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,772.29,554.63
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,810.58,577.69
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,847.4,598.06
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,880.92,616.07
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,906.71,631.54
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,929.96,645.46
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,953.09,659.3
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,973.77,671.61
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,982.51,676.15
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,988.08,678.93
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,989.92,680.01
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,982.88,675.73
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,974.01,671.4
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,962.01,665.21
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,945.95,656.52
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,926.83,645.95
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,904.64,633.42
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,875.4,616.34
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,706.42,503.59
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,546.13,388.19
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,644.79,465.6
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,715.1,521.0
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,424.26,314.22
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,157.38,112.98
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,279.88,206.71
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,387.37,286.46
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,269.82,199.9
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,161.65,118.98
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,84.13,60.15
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.81,13.11
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,51.91,32.31
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,68.45,47.4
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,77.94,57.84
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,101.93,76.89
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,127.3,96.81
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,158.24,120.85
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,190.79,145.84
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,208.96,159.67
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,226.33,172.6
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,369.55,283.38
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,538.23,409.26
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,514.81,388.59
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,473.68,354.82
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,514.71,383.48
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,556.4,411.75
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,677.35,501.53
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,806.49,593.86
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,840.45,613.48
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,872.86,632.59
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,764.24,553.28
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,634.55,456.8
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,797.7,576.24
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,954.86,681.38
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,845.9,604.21
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,719.0,511.75
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,653.99,467.46
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,582.92,417.95
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,609.08,436.91
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,628.82,451.0
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,781.06,564.42
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,910.04,654.62
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,884.76,639.06
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,857.03,623.06
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,728.26,533.18
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,607.65,444.36
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,599.58,441.15
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,587.65,434.44
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,602.4,448.45
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,603.19,451.82
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,561.77,423.54
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,515.96,391.24
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,446.07,338.27
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,382.99,289.76
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,331.35,249.68
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,281.21,209.61
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,238.35,173.24
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,194.11,134.92
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,142.68,93.88
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,98.89,60.63
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,57.93,32.79
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,27.09,15.34
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.75,12.86
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,52.28,33.45
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,82.14,56.42
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,114.48,82.13
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,150.61,109.78
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,193.72,143.53
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,208.84,157.94
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,214.56,163.4
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,256.5,195.1
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,299.76,227.12
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,319.95,241.13
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,335.97,251.73
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,435.63,325.87
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,546.64,405.86
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,565.55,416.25
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,580.69,424.32
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,600.37,437.02
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,614.2,445.66
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,684.24,494.37
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,753.55,541.47
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,779.89,558.63
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,809.02,577.8
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,868.96,621.18
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,929.55,664.35
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,938.11,669.56
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,944.05,673.59
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,944.39,674.97
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,942.04,674.69
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,933.02,669.33
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,921.43,662.37
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,904.33,651.99
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,884.78,640.0
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,858.83,623.32
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,830.93,605.28
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,759.23,554.97
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,692.58,507.57
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,696.91,514.4
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,692.98,514.72
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,647.05,482.55
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,600.95,449.92
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,518.04,389.54
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,443.96,334.76
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,423.73,320.01
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,394.08,296.88
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,339.5,254.26
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,288.66,213.91
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,235.41,171.12
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,186.87,132.03
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,138.11,94.45
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,97.09,64.01
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,58.94,37.01
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,30.69,17.81
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.71,10.88
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,51.81,30.24
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,86.55,53.08
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,132.94,87.42
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,180.21,125.52
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,234.29,169.96
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,288.15,214.54
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,346.55,262.19
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,376.9,287.6
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,394.37,301.08
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,475.69,363.31
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,568.91,433.19
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,619.78,469.84
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,670.26,505.44
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,717.08,535.58
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,763.11,564.04
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,802.99,589.25
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,840.98,612.94
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,871.59,630.64
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,902.86,648.66
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,928.31,664.5
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,950.89,678.58
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,968.53,688.17
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,983.09,695.89
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,991.98,701.55
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,997.61,705.3
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,898.89,639.16
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,785.43,555.59
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,889.22,634.3
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,973.5,690.88
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,955.47,679.82
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,934.38,667.58
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,824.06,595.61
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,711.25,514.15
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,774.05,565.96
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,810.75,594.66
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,525.69,394.4
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,254.46,188.03
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,437.3,330.62
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,590.38,444.36
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,533.81,403.11
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,479.33,363.47
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,384.95,292.09
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,305.44,231.42
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,265.62,201.13
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,226.37,170.47
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,187.11,139.3
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,149.58,109.08
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,113.42,80.21
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,80.37,54.2
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,50.51,31.98
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.86,13.96
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.92,9.98
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,49.69,28.24
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,86.23,52.45
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,132.79,86.97
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,180.05,125.26
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,234.16,170.11
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,253.61,191.21
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,255.64,195.71
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,317.03,243.52
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,385.37,296.12
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,398.26,304.65
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,400.46,304.44
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,399.15,302.09
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,390.04,293.66
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,382.54,286.51
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,372.85,277.7
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,371.5,275.41
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,369.42,272.6
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,340.21,250.39
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,306.5,225.03
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,492.32,360.0
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,673.57,483.79
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,668.93,476.98
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,662.99,470.69
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,718.51,508.15
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,778.91,547.25
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,811.87,567.8
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,843.03,587.04
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,918.86,641.37
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,974.68,675.37
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,958.42,663.88
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,938.86,651.33
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,794.0,559.86
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,646.8,457.18
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,740.08,529.13
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,806.15,577.52
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,704.23,508.56
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,608.69,440.91
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,630.0,461.38
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,631.59,466.69
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,579.82,431.01
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,528.1,394.54
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,473.1,353.78
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,418.94,312.34
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,361.05,267.03
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,306.07,222.82
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,249.79,177.05
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,197.97,134.4
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,144.58,92.25
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,98.27,57.47
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,55.52,29.38
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.98,12.22
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,22.13,8.97
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,48.93,27.49
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,85.86,51.35
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,134.38,86.9
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,183.34,126.55
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,238.29,171.96
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,292.36,216.96
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,351.79,265.51
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,407.18,309.94
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,464.83,354.67
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,520.01,396.2
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,576.72,437.48
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,627.82,473.4
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,678.58,507.98
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,726.05,537.91
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,772.64,566.52
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,810.45,589.1
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,848.43,611.55
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,882.55,631.21
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,914.34,649.19
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,939.95,664.9
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,962.58,678.8
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,982.93,689.93
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,1000.29,699.23
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,1009.06,705.15
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,1014.38,709.11
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,1014.24,708.34
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,1010.63,705.54
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,1001.58,700.54
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,989.11,693.52
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,971.83,682.5
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,951.31,669.49
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,925.29,655.42
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,896.35,639.39
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,862.05,618.42
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,825.33,595.73
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,784.21,569.89
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,741.2,542.5
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,693.33,511.43
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,644.43,478.64
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,592.52,442.24
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,539.53,404.01
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,482.22,360.76
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,426.2,317.24
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,367.8,271.12
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,311.11,225.11
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,252.59,177.14
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,198.96,132.7
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,144.47,89.33
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,97.78,54.31
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,53.45,26.05
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.5,9.97
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
