Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.48,6.71
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,47.98,25.06
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,85.65,48.02
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,136.17,84.45
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,186.46,125.76
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,243.23,173.41
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,299.03,220.57
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,360.65,271.53
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,417.17,317.56
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,475.44,363.45
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,530.14,405.32
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,585.15,446.11
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,636.23,483.73
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,687.13,519.22
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,733.58,549.32
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,778.65,578.06
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,819.37,603.25
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,857.91,626.67
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,891.64,646.87
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,922.73,665.21
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,948.2,680.92
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,970.54,694.65
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,988.6,704.5
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,1003.36,712.29
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,1011.73,717.57
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,1016.6,720.77
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,1016.46,719.43
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,1012.81,716.0
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,1003.66,710.68
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,991.05,703.26
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,972.67,690.8
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,951.08,676.39
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,924.9,660.23
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,895.78,642.16
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,857.66,618.1
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,817.96,592.87
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,777.18,567.89
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,734.62,541.33
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,687.92,510.7
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,638.8,476.74
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,586.44,439.83
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,534.03,401.78
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,476.86,358.29
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,420.69,314.42
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,362.39,268.3
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,306.91,223.19
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,248.83,175.69
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,196.17,132.26
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,142.51,89.8
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,97.02,55.85
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,53.13,27.54
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.6,10.41
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.3,7.32
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,50.84,31.17
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,84.71,52.46
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,134.48,87.77
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,183.36,127.2
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,240.58,174.37
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,296.34,220.13
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,359.5,271.17
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,416.07,316.96
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,474.93,363.15
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,531.77,405.78
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,589.67,447.77
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,641.82,485.04
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,693.55,520.7
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,741.92,551.8
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,787.06,580.18
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,828.52,605.68
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,867.92,629.49
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,902.22,649.65
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,933.94,667.99
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,960.13,684.03
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,983.25,698.13
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1001.2,707.77
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1015.85,715.39
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1024.63,720.6
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,1029.95,723.77
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,1030.78,722.75
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,1028.12,719.68
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,1018.48,713.85
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,1005.41,705.99
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,987.44,695.14
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,966.16,682.27
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,938.93,665.62
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,908.78,647.08
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,874.48,625.79
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,837.65,602.73
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,795.68,575.93
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,751.84,547.67
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,703.42,516.15
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,654.76,483.39
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,600.94,445.85
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,546.97,407.09
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,489.52,364.63
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,433.13,321.56
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,373.12,274.2
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,314.88,226.98
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,255.37,178.21
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,200.82,133.06
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,145.08,88.95
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,97.53,53.61
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,52.46,25.48
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.01,8.89
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.65,3.95
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,47.4,25.9
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,84.58,48.71
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,136.45,85.78
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,186.53,126.57
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,243.44,173.99
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,299.63,221.07
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,361.66,272.07
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,419.59,318.89
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,478.69,365.09
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,534.46,406.69
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,591.23,447.49
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,642.56,483.75
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,693.79,517.8
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,741.29,547.67
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,787.46,576.1
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,828.01,600.28
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,866.34,622.66
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,900.34,642.23
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,931.65,659.91
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,957.32,675.29
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,979.82,688.7
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,997.1,697.81
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,1010.95,704.86
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1019.32,710.08
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,1024.18,713.26
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,1023.99,711.98
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1020.27,708.66
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,1010.54,703.21
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,997.34,695.72
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,979.26,685.57
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,957.88,673.37
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,931.47,657.66
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,902.09,640.02
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,867.65,619.02
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,830.7,596.23
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,788.92,571.04
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,745.23,544.21
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,697.2,513.07
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,647.99,480.28
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,595.05,443.19
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,542.21,405.04
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,484.99,361.84
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,428.74,318.08
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,369.24,271.13
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,312.26,224.79
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,252.53,175.74
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,198.33,130.7
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,142.73,86.48
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,95.06,50.99
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,50.06,23.17
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,19.67,7.46
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.24,1.98
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,45.69,22.56
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,84.31,45.96
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,135.38,82.79
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,186.63,124.58
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,244.5,172.79
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,300.94,220.18
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,362.64,270.7
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,419.75,316.58
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,478.67,362.27
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,534.68,403.49
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,591.23,443.51
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,642.36,479.05
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,693.34,512.17
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,740.6,541.53
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,786.36,569.39
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,827.49,593.76
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,866.39,616.37
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,900.5,636.02
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,931.89,653.83
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,958.04,669.66
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,981.04,683.59
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,997.86,692.32
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,1011.23,699.02
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1019.58,704.2
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,1024.41,707.39
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,1024.2,706.54
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,1020.45,703.65
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,1011.69,698.89
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,999.44,692.1
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,981.28,682.07
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,959.79,669.98
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,933.28,654.4
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,903.78,636.9
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,868.15,615.36
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,830.2,592.15
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,788.51,567.46
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,744.91,541.09
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,697.34,510.64
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,648.55,478.34
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,595.82,441.71
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,541.97,403.14
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,484.6,360.02
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,428.15,316.3
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,368.52,269.52
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,311.46,223.35
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,251.4,174.23
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,196.89,129.11
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,141.42,85.19
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,93.96,50.08
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,48.97,22.39
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.85,6.33
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,12.65,0.56
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,43.82,20.42
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,83.37,44.19
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,135.03,81.57
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,186.82,124.05
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,245.03,172.88
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,302.22,220.84
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,362.45,270.05
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,420.14,316.52
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,479.63,362.78
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,535.01,404.52
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,590.08,444.64
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,642.32,481.5
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,693.91,515.51
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,740.18,544.56
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,784.7,571.98
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,826.23,597.0
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,865.57,620.25
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,898.29,639.24
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,928.01,656.21
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,953.43,671.78
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,975.73,685.42
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,992.89,694.79
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,1006.62,702.09
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1014.88,707.23
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,1019.65,710.34
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,1017.93,708.37
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,1012.73,704.38
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,1003.09,698.92
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,990.07,691.44
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,859.92,607.05
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,723.71,509.26
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,821.5,585.43
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,892.38,635.97
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,857.06,613.57
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,819.45,590.17
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,778.47,564.13
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,737.58,537.94
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,689.82,506.76
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,640.9,473.25
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,587.53,435.87
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,534.15,397.41
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,477.99,355.94
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,422.51,313.55
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,362.75,266.52
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,306.31,220.76
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,248.25,172.68
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,194.4,127.72
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,139.01,84.05
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,91.78,49.26
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,47.58,21.91
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.02,5.16
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.19,0.15
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,43.86,20.92
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,83.26,44.97
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,134.21,81.94
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,186.07,124.14
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,244.75,172.97
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,301.5,220.69
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,363.12,271.2
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,420.85,317.45
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,480.51,363.55
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,536.33,405.26
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,592.69,445.89
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,645.65,482.71
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,696.74,516.16
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,744.03,545.29
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,789.8,572.82
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,830.3,597.95
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,868.57,621.44
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,902.18,640.46
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,933.03,657.56
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,959.03,673.35
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,981.9,687.25
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,997.71,695.41
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,1009.97,701.5
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1018.17,706.65
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,1022.89,709.82
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,1021.13,709.58
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,1015.89,707.34
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,1005.72,701.72
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,992.17,694.11
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,973.38,683.67
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,951.44,671.26
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,924.05,655.0
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,893.82,636.87
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,855.46,613.35
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,818.46,590.56
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,698.75,508.83
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,587.44,427.75
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,551.99,404.56
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,515.09,379.51
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,531.23,395.2
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,526.48,394.26
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,469.28,351.02
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,413.58,307.88
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,354.11,261.25
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,297.86,215.9
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,240.41,169.03
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,187.89,125.78
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,134.29,83.63
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,88.76,50.16
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,46.67,23.43
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.74,4.8
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,42.84,21.94
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,79.83,45.24
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,128.88,80.98
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,177.81,120.58
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,233.88,167.06
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,288.89,213.18
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,348.71,262.31
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,405.0,307.64
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,463.58,353.25
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,519.4,394.7
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,575.93,435.19
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,627.51,471.48
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,678.7,506.07
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,725.94,534.85
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,769.8,560.74
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,810.29,585.08
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,848.73,607.75
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,882.74,627.3
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,914.12,645.0
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,939.8,660.33
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,962.48,673.81
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,980.09,683.13
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,994.42,690.48
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,1002.93,695.4
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,1008.05,698.37
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,1007.25,698.21
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,1003.05,696.1
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,993.49,690.43
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,980.6,682.83
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,962.04,670.73
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,940.4,656.8
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,913.82,641.89
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,884.45,625.15
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,849.1,603.48
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,811.61,580.3
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,772.17,555.43
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,728.33,527.43
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,680.24,496.47
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,631.33,462.96
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,577.59,425.84
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,524.04,387.75
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,466.98,345.32
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,411.59,302.89
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,352.38,256.97
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,296.32,212.23
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,238.34,165.48
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,185.7,122.68
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,131.89,81.01
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,86.33,48.01
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,44.44,21.91
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.97,3.31
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,42.79,22.76
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,78.69,45.22
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,128.22,80.71
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,177.08,119.98
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,233.29,166.27
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,288.72,211.94
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,349.81,261.2
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,406.31,306.34
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,465.1,351.73
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,521.66,393.31
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,579.05,433.93
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,630.91,469.75
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,682.36,503.7
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,729.71,532.75
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,773.7,558.93
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,814.85,583.03
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,853.96,605.41
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,888.03,624.25
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,919.52,641.24
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,944.97,656.53
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,967.36,670.02
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,985.55,679.57
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,1000.49,687.21
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,1008.59,692.22
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,1013.24,695.3
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,1012.91,694.47
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,1009.11,691.65
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,999.37,686.36
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,986.22,679.11
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,967.78,669.04
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,946.12,656.98
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,919.48,641.12
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,889.94,623.44
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,852.68,601.05
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,813.57,577.28
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,772.22,552.74
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,731.09,527.98
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,681.96,496.37
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,632.0,462.4
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,578.51,425.62
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,525.14,387.76
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,467.4,344.8
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,411.45,301.93
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,352.38,256.1
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,296.4,211.38
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,237.72,164.17
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,184.61,121.1
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,130.54,79.31
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,85.35,46.74
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,42.93,20.57
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.2,1.64
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,42.28,23.58
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,76.86,46.03
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,124.6,80.35
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,172.11,118.09
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,227.18,162.91
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,282.69,208.04
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,343.32,256.42
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,398.99,300.6
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,457.26,345.38
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,513.11,387.04
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,570.55,428.52
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,621.64,464.15
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,672.52,498.57
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,719.64,527.62
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,765.71,554.83
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,806.74,579.34
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,845.89,602.31
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,880.2,621.88
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,907.87,637.09
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,933.39,652.61
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,956.0,666.35
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,974.04,675.91
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,989.03,683.64
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,997.85,688.72
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,1003.34,691.9
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,1001.97,689.94
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,997.26,686.11
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,987.76,680.54
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,975.0,673.08
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,955.23,661.39
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,932.52,647.95
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,909.68,635.8
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,879.6,618.99
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,843.35,596.85
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,805.15,573.32
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,763.0,548.14
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,719.32,521.57
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,670.4,489.53
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,621.35,455.81
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,567.65,418.66
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,514.4,380.74
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,456.78,337.91
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,401.05,295.31
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,342.91,250.34
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,288.31,206.94
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,230.87,160.65
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,178.14,118.08
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,125.6,77.86
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,82.25,46.87
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,42.37,21.62
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.47,0.42
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.85,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,40.91,21.17
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,76.71,43.57
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,125.97,78.86
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,175.45,118.61
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,232.34,165.48
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,287.53,211.03
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,348.28,260.07
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,405.52,305.86
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,465.12,351.96
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,521.56,394.34
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,579.0,436.08
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,631.07,472.61
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,682.72,507.3
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,729.02,535.09
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,775.76,562.52
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,816.76,586.73
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,855.66,609.21
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,889.78,628.63
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,921.35,646.28
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,947.44,662.09
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,970.45,676.05
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,989.63,686.63
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,1005.6,695.29
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1014.8,701.33
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,1020.47,705.36
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,1020.07,704.3
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,1016.1,701.18
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,1006.11,695.59
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,992.64,687.98
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,974.27,677.69
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,952.6,665.35
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,925.89,649.54
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,896.21,631.81
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,751.11,536.11
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,610.74,434.57
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,689.18,497.86
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,737.47,535.79
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,688.52,503.68
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,638.51,470.2
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,585.43,433.12
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,531.23,394.13
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,473.36,350.55
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,416.76,306.64
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,357.02,259.72
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,299.32,213.07
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,239.39,164.23
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,184.93,119.53
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,129.81,76.45
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,83.58,43.23
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,39.98,17.38
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,14.92,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
