Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,14.46,6.0
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,12.54
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,20.25
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.29
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,54.11,38.62
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.16,62.45
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,79.32,58.34
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,74.49,54.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,99.26,73.74
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,124.14,93.04
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,161.02,121.34
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,198.33,149.5
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,202.01,151.94
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,205.71,154.49
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,206.96,154.91
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,208.2,155.36
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,230.6,172.04
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,253.07,188.63
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,277.07,206.3
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,301.11,223.9
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,360.43,267.13
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,414.54,305.8
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,321.96,238.55
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,225.93,167.75
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,205.08,152.38
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,184.26,136.77
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,211.6,157.51
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,238.9,178.02
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,198.88,148.26
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,159.17,118.48
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,208.95,156.77
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,258.56,194.29
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,137.48,102.38
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,18.37,9.03
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,16.43,7.55
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.03
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,101.68,75.95
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,188.84,144.32
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,237.86,182.62
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,271.76,207.58
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,229.97,174.9
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,190.22,143.61
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,171.64,125.78
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,144.62,99.79
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,95.56,62.36
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,57.0,34.66
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,23.01,7.31
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.54,3.31
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,25.58,15.1
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,38.63,26.3
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,54.57,39.77
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,70.52,53.04
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,76.37,57.66
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,82.2,62.12
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,80.28,60.32
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,78.34,58.51
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,115.3,87.86
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,152.43,116.73
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,218.5,167.87
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,289.93,221.72
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,339.23,257.83
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,389.95,294.35
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,431.62,323.68
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,474.16,352.95
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,426.83,316.67
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,377.45,279.25
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,370.02,273.03
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,356.15,261.93
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,398.8,290.32
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,435.43,313.01
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,478.5,344.57
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,521.55,375.96
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,559.39,404.14
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,603.55,436.4
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,635.61,460.12
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,666.13,482.84
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,614.14,447.74
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,562.86,412.91
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,452.62,335.34
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,351.05,261.72
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,380.26,284.75
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,408.01,306.1
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,328.98,248.4
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,248.94,188.85
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,264.44,201.64
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,275.54,210.8
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,271.53,208.54
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,265.68,204.72
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,288.77,223.48
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,298.95,230.51
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,253.3,193.94
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,208.83,157.6
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,164.34,120.69
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,123.02,86.35
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,83.26,54.87
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,49.31,29.19
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,19.7,4.37
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.67,1.48
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,13.02,5.13
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,17.36,8.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,39.59,26.96
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,61.86,44.92
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,106.95,81.01
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,152.4,116.67
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,161.15,122.83
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,169.96,129.04
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,261.03,199.39
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,354.02,269.34
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,374.85,283.36
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,395.32,297.19
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,503.51,377.68
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,618.17,460.34
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,696.72,516.24
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,785.07,577.67
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,699.07,513.35
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,604.49,442.73
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,647.64,474.03
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,690.91,504.47
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,696.59,509.04
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,708.19,517.82
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,745.25,542.56
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,780.8,565.88
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,762.31,553.04
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,742.76,539.83
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,849.02,622.04
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,928.62,677.52
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,900.89,659.33
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,870.33,640.01
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,758.82,563.68
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,646.98,480.38
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,647.47,484.22
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,635.88,478.69
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,628.57,476.43
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,606.08,462.5
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,550.42,421.45
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,495.23,379.79
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,435.71,333.06
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,378.72,287.12
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,318.05,237.89
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,261.54,190.86
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,201.71,141.12
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,149.4,98.05
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,96.17,57.57
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,55.38,29.46
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,18.26,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,30.66,13.13
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,64.86,37.37
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,112.6,71.91
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,161.52,111.01
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,219.23,158.67
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,275.78,206.31
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,337.35,257.53
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,395.26,305.72
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,456.11,355.11
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,513.43,400.07
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,572.68,445.32
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,625.6,485.28
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,678.3,524.19
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,728.31,557.75
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,777.76,590.28
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,817.11,616.5
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,857.06,642.99
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,891.97,664.78
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,924.44,684.78
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,950.69,701.27
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,973.82,715.67
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,990.76,724.85
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,1004.27,731.83
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,1012.78,737.13
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,1017.74,740.23
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,1016.59,737.94
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,1011.87,733.48
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,1001.6,726.67
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,987.84,717.72
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,967.75,705.06
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,944.41,690.34
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,916.12,672.01
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,884.94,651.77
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,846.04,626.25
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,808.24,601.41
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,763.64,572.62
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,717.46,542.41
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,665.44,506.27
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,613.08,467.91
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,556.97,426.44
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,501.37,384.3
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,440.37,336.31
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,381.9,289.11
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,320.42,239.1
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,263.21,191.44
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,202.87,141.57
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,150.17,98.41
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,95.91,57.28
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,54.56,28.89
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,17.85,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,30.14,10.64
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,68.08,35.33
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,120.72,72.78
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,172.91,115.39
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,233.2,166.24
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,291.84,216.54
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,356.57,270.96
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,416.48,321.1
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,478.51,371.45
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,536.39,416.59
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,594.12,460.23
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,647.52,499.21
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,700.16,534.91
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,748.95,566.76
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,796.15,596.98
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,837.65,624.09
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,876.75,649.38
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,911.01,669.91
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,942.33,688.33
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,967.6,703.82
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,989.53,717.14
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,1004.45,726.22
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1015.55,732.97
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1022.66,736.97
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1026.11,738.75
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,951.04,688.41
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,862.15,621.1
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,936.32,678.66
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,991.61,714.4
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,850.17,619.43
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,701.65,509.86
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,808.54,593.59
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,884.62,647.25
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,844.61,620.7
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,802.99,593.66
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,761.24,567.48
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,714.95,537.77
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,566.88,428.86
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,439.06,331.27
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,482.54,367.84
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,498.58,381.19
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,438.36,333.63
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,380.25,286.81
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,318.76,236.84
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,261.36,189.02
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,200.18,138.61
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,146.94,95.19
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,93.25,54.58
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,52.12,26.5
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,16.25,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,29.81,10.19
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,67.44,35.65
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,118.08,72.01
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,169.9,114.12
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,230.06,164.65
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,287.49,213.59
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,349.65,265.36
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,409.07,314.29
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,471.11,363.76
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,528.25,407.39
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,586.35,450.24
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,639.44,488.8
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,692.01,525.33
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,738.68,554.66
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,786.07,583.91
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,827.61,608.64
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,866.92,631.5
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,900.97,650.59
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,932.27,667.69
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,957.8,682.3
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,980.11,694.89
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,997.05,704.76
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,1010.54,712.61
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1017.53,716.56
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,1020.89,718.46
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1019.09,715.91
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1013.66,711.3
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1002.16,704.53
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,987.13,695.74
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,966.68,683.66
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,942.93,669.6
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,803.36,579.07
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,661.64,477.58
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,630.54,458.6
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,598.69,437.98
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,547.97,403.99
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,494.47,367.54
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,492.5,368.37
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,480.03,360.99
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,399.71,302.16
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,324.71,246.56
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,327.11,248.99
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,317.13,240.03
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,292.16,217.94
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,256.74,185.28
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,196.51,135.55
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,143.63,92.28
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,90.72,52.36
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,49.14,24.05
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,14.61,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,27.54,10.0
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,61.54,35.31
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,108.28,69.05
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,156.51,107.36
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,213.4,153.88
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,269.17,199.95
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,329.18,248.55
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,385.71,293.53
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,445.3,339.23
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,448.26,339.95
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,430.55,324.19
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,460.5,344.43
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,483.79,358.97
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,539.36,395.63
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,592.63,429.26
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,655.33,472.12
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,727.13,519.94
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,743.37,528.34
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,751.25,532.12
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,763.12,539.63
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,772.57,545.52
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,805.76,567.64
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,844.06,592.39
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,846.67,594.54
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,847.25,595.85
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,923.7,652.46
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,984.34,691.82
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,973.36,685.3
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,964.65,681.1
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,809.22,580.3
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,648.8,466.85
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,769.26,559.29
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,859.83,623.58
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,824.34,601.28
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,786.4,578.22
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,741.7,550.98
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,695.62,522.27
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,593.86,448.33
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,499.52,378.1
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,449.66,342.68
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,400.4,306.51
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,356.13,272.58
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,313.25,238.59
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,262.48,198.08
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,214.23,158.66
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,164.31,117.5
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,120.36,81.41
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,77.2,48.2
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,41.8,22.24
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.48,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,25.93,8.06
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,61.17,33.91
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,108.58,68.16
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,157.59,107.22
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,216.28,155.19
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,271.69,201.17
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,332.14,250.09
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,389.11,294.5
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,448.98,339.02
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,504.87,378.55
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,562.1,417.01
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,614.52,454.13
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,666.1,489.99
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,713.36,520.43
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,759.26,549.04
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,800.05,575.17
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,838.94,600.0
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,872.3,622.0
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,903.05,642.39
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,928.5,658.75
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,951.01,673.38
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,968.85,683.82
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,983.52,692.39
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,990.99,697.31
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,995.05,700.31
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,992.73,700.16
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,987.0,698.01
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,975.33,691.64
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,960.37,683.33
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,939.95,671.61
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,916.59,658.04
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,886.94,639.92
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,854.71,620.11
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,816.06,596.35
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,775.63,571.16
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,731.12,543.3
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,686.41,514.54
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,634.36,478.22
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,582.42,441.14
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,526.7,400.05
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,471.96,358.67
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,413.41,313.55
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,357.32,269.07
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,297.08,220.8
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,240.26,174.26
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,182.74,127.33
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,132.55,86.77
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,82.09,48.93
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,42.9,21.52
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.81,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,25.52,7.38
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,60.62,34.04
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,107.3,68.08
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,155.92,107.04
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,213.03,154.16
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,269.03,201.14
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,329.31,250.83
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,386.2,297.59
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,446.06,345.5
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,502.7,389.11
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,561.04,432.75
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,613.14,470.44
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,664.32,506.51
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,631.29,476.77
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,573.41,428.67
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,702.3,526.9
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,842.08,624.9
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,876.05,646.09
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,903.11,663.37
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,682.67,508.2
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,418.8,308.74
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,584.29,430.6
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,752.51,547.47
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,876.4,639.42
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,991.75,717.71
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,872.65,635.49
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,744.1,540.15
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,859.61,629.01
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,958.52,697.65
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,938.64,684.65
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,915.62,670.48
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,886.61,652.06
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,854.96,631.85
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,813.73,605.24
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,771.35,577.63
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,728.09,549.84
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,682.1,519.06
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,633.29,484.11
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,583.49,447.66
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,527.03,405.86
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,471.53,363.63
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,413.35,317.62
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,357.11,271.89
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,296.76,222.33
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,241.01,175.58
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,181.87,126.27
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,131.32,84.79
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,80.56,46.82
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,41.54,19.76
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,24.52,6.16
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,59.01,32.4
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,106.23,66.48
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,93.89,65.29
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,58.95,43.09
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,125.03,95.95
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,198.98,154.66
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,252.22,196.43
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,310.77,241.96
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,329.49,255.49
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,344.31,265.45
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,371.05,285.05
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,396.97,303.74
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,338.88,258.06
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,276.45,208.84
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,362.51,273.82
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,446.64,335.79
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,503.15,376.36
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,567.49,421.88
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,616.97,457.39
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,667.25,493.16
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,428.88,320.58
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,179.57,132.39
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,250.87,186.35
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,322.65,239.42
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,269.28,199.84
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,216.14,160.23
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,256.11,190.36
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,296.11,220.16
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,634.15,481.0
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,918.99,680.2
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,890.03,661.0
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,858.25,641.67
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,820.32,616.66
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,780.33,590.07
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,528.59,406.4
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,290.98,220.51
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,463.67,360.04
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,589.13,457.42
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,339.67,265.65
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,121.24,91.45
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,263.41,205.32
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,360.74,276.41
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,299.68,224.93
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,242.88,176.39
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,183.86,126.22
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,132.16,83.14
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,80.05,44.18
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,40.59,17.4
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
