Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,24.17,4.98
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,59.31,31.87
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,107.08,66.35
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,157.06,106.65
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,214.88,154.79
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,270.43,202.01
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,331.21,252.65
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,344.81,266.8
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,337.1,261.6
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,341.41,264.05
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,341.05,261.97
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,396.19,303.57
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,454.46,346.77
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,541.92,411.48
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,632.23,476.76
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,629.14,471.61
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,620.14,462.57
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,609.09,452.3
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,600.8,443.88
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,645.62,475.8
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,691.0,507.55
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,640.03,469.83
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,586.56,430.43
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,714.46,524.66
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,841.39,614.58
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,918.71,672.22
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,979.76,711.77
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,564.32,426.19
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,130.36,94.61
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,342.84,256.59
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,559.26,412.67
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,383.86,286.09
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,215.83,160.88
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,392.64,296.85
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,552.72,414.59
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,504.82,379.29
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,458.32,345.64
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,406.2,307.6
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,356.25,270.72
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,395.88,303.56
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,417.91,321.01
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,340.87,261.16
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,276.0,210.46
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,229.03,173.15
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,184.88,137.38
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,140.34,101.07
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,100.15,68.58
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,62.02,39.34
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,31.06,15.02
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.32,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,20.13,3.77
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,48.67,30.2
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,86.27,58.75
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,125.35,89.49
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,171.79,126.97
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,233.78,176.17
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,306.92,234.33
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,301.96,232.86
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,276.58,212.98
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,284.56,218.34
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,291.96,222.66
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,405.36,309.56
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,531.96,403.47
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,636.7,481.44
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,752.62,563.59
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,717.0,533.35
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,658.91,486.26
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,504.68,374.31
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,334.74,247.13
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,564.88,417.97
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,783.21,569.86
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,746.95,539.9
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,700.13,504.69
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,538.97,392.38
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,361.81,264.57
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,420.5,307.61
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,471.81,344.11
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,457.38,333.81
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,442.8,323.7
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,690.98,509.83
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,901.74,655.55
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,767.42,561.23
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,637.63,466.15
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,711.94,525.57
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,764.86,566.53
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,719.91,536.08
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,673.87,504.24
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,622.4,468.05
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,570.69,430.9
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,514.9,390.31
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,460.26,349.42
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,400.77,303.19
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,343.86,257.8
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,283.85,209.61
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,227.65,163.6
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,170.18,116.95
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,120.48,77.29
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,71.63,41.43
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,34.28,14.39
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,22.17,2.59
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,57.05,31.58
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,103.13,65.21
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,151.99,104.13
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,209.45,151.23
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,263.7,196.53
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,325.0,246.58
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,382.16,292.47
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,442.46,339.33
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,498.27,380.86
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,555.67,422.12
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,607.85,459.88
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,660.08,496.76
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,708.45,528.92
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,754.61,557.77
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,615.15,455.16
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,433.15,317.54
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,535.38,392.17
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,635.44,462.15
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,794.13,577.54
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,948.45,680.26
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,963.27,686.9
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,974.77,692.78
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,981.82,696.92
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,985.5,699.1
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,982.82,697.87
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,976.79,694.69
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,964.91,687.49
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,949.8,678.38
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,927.85,664.99
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,903.07,649.83
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,872.58,631.89
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,839.63,612.25
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,746.64,549.13
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,657.93,485.08
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,590.59,438.02
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,531.72,395.97
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,338.03,254.63
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,158.23,117.49
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,136.76,101.9
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,115.41,85.86
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,101.25,75.08
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,87.12,64.19
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,72.53,52.88
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,57.99,41.38
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,44.92,30.84
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,31.86,20.09
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,20.26,10.4
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,86.56,65.08
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,174.84,135.54
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,155.57,119.86
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,131.11,99.82
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,271.17,209.97
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,425.77,326.33
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,491.86,373.63
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,567.59,426.84
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,447.59,335.93
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,304.86,226.51
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,288.96,214.76
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,277.48,205.73
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,463.17,341.4
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,644.47,464.77
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,634.81,455.19
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,622.99,445.88
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,685.0,487.8
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,754.91,533.11
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,785.47,554.0
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,814.86,574.46
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,770.29,543.96
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,724.7,513.1
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,825.35,586.0
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,915.12,648.45
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,895.81,636.43
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,873.73,623.83
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,844.12,606.24
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,812.46,586.87
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,710.71,517.33
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,614.85,450.2
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,644.26,477.02
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,656.47,490.51
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,550.43,413.55
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,456.26,344.06
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,458.02,347.87
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,444.5,338.53
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,384.47,291.91
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,329.14,247.88
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,269.8,200.3
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,215.73,156.11
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,159.18,110.32
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,110.93,72.12
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,63.93,37.4
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,27.95,9.26
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,20.21,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,54.58,30.69
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,100.92,64.77
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,148.68,102.78
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,205.14,149.03
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,259.99,194.7
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,322.65,245.91
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,344.4,265.05
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,351.55,270.84
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,345.2,264.98
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,331.28,252.28
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,375.64,284.9
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,421.49,317.77
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,497.68,372.63
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,584.76,433.31
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,536.51,396.02
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,480.01,353.19
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,483.05,354.06
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,485.09,353.88
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,557.75,405.0
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,625.05,451.1
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,794.86,572.22
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,958.37,680.09
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,891.95,633.86
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,816.49,580.51
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,817.52,582.54
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,822.78,586.55
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,879.24,629.27
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,930.8,665.52
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,820.19,589.23
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,711.26,511.19
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,775.64,563.1
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,823.72,601.34
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,681.17,501.22
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,544.79,402.07
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,527.64,392.8
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,502.98,377.31
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,538.79,407.69
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,554.25,421.85
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,498.01,380.5
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,443.25,339.39
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,382.0,291.59
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,326.08,246.71
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,267.06,198.98
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,213.38,154.81
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,156.12,108.47
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,107.2,69.95
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,61.11,35.81
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,25.09,6.43
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,18.59,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,51.98,29.87
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,95.5,62.2
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,143.58,100.13
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,199.43,145.38
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,252.77,189.34
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,312.01,237.53
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,368.05,283.01
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,427.59,330.23
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,484.18,373.49
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,540.82,415.71
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,592.96,453.16
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,645.5,489.9
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,692.94,522.17
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,739.84,553.34
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,780.44,580.29
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,819.49,605.48
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,853.88,626.11
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,886.16,645.17
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,702.06,514.48
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,484.02,352.83
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,585.06,425.49
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,679.99,490.59
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,835.8,603.91
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,975.74,698.52
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,974.7,696.74
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,970.34,694.13
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,838.95,605.3
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,703.06,506.93
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,716.74,519.17
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,727.37,528.44
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,790.73,578.39
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,834.18,611.34
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,795.03,585.96
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,752.52,558.6
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,706.12,528.45
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,658.86,496.59
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,491.05,372.13
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,342.51,258.64
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,404.95,309.6
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,444.14,339.71
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,384.54,292.52
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,326.24,245.66
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,266.34,197.13
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,211.92,152.3
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,155.0,106.22
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,106.57,68.0
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,59.52,33.7
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,24.09,3.86
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,21.09,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,56.42,28.63
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,106.34,64.06
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,157.4,105.26
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,217.78,155.79
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,226.27,171.08
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,206.35,159.46
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,276.39,214.47
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,354.9,275.48
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,457.08,355.33
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,574.98,445.84
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,531.43,408.22
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,450.3,341.52
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,451.9,340.81
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,449.79,336.9
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,456.01,340.49
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,466.46,347.04
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,465.29,344.53
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,463.07,341.35
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,718.25,534.45
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,961.34,699.73
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,747.86,551.17
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,493.64,360.73
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,637.49,466.92
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,781.48,568.15
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,669.42,488.01
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,557.15,407.04
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,775.28,572.26
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,953.66,695.26
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,730.26,540.09
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,493.34,362.7
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,383.78,284.41
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,271.85,201.79
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,248.82,185.16
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,225.98,168.38
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,223.37,167.18
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,220.66,165.9
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,264.36,200.32
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,301.34,229.16
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,350.29,268.9
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,375.85,289.22
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,327.26,250.88
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,281.68,214.09
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,254.68,189.67
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,219.19,156.2
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,159.82,107.11
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,108.81,66.38
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,59.52,31.45
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,24.19,0.88
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,22.37,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,51.4,28.48
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,100.37,62.29
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,149.09,100.91
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,208.83,150.02
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,255.54,191.0
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,303.08,231.44
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,356.62,275.55
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,411.59,319.62
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,391.09,303.01
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,350.4,269.16
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,397.12,303.71
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,445.56,338.67
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,600.36,458.1
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,767.14,577.85
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,808.18,604.13
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,847.02,629.41
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,714.42,531.86
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,542.41,398.62
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,753.32,558.9
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,957.35,697.99
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,972.46,706.29
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,984.06,713.73
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,990.62,717.73
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,993.56,719.54
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,838.49,612.51
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,661.71,480.01
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,605.75,441.19
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,542.77,396.48
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,747.56,552.51
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,908.47,665.08
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,730.67,542.06
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,551.62,408.14
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,663.99,497.32
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,746.09,561.08
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,700.26,529.18
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,653.55,495.98
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,601.79,458.7
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,549.92,420.49
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,492.54,377.72
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,436.75,335.0
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,376.67,287.31
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,318.55,240.16
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,257.98,190.88
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,203.52,145.96
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,145.67,99.72
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,97.68,62.75
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,53.03,30.27
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,20.39,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,18.7,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,51.75,28.09
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,97.61,61.36
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,146.21,99.74
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,204.78,147.84
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,261.55,195.5
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,323.22,246.55
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,380.38,293.26
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,440.9,341.3
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,396.77,306.68
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,314.63,240.47
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,478.77,369.47
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,661.48,507.53
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,708.7,538.97
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,756.09,569.91
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,797.07,596.97
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,836.11,622.52
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,869.73,642.93
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,900.82,661.5
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,802.27,590.15
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,675.3,493.42
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,835.57,612.76
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,979.49,708.4
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,985.81,711.01
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,988.59,712.42
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,860.9,625.76
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,718.55,520.07
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,846.33,617.73
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,950.96,689.36
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,928.38,674.37
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,902.8,658.33
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,770.87,567.76
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,635.98,467.56
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,708.92,526.66
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,757.55,564.61
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,711.6,533.32
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,664.49,500.92
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,612.34,463.47
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,559.36,424.61
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,501.65,381.84
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,445.3,338.87
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,383.17,289.8
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,324.91,242.66
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,263.53,192.9
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,206.97,146.37
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,148.17,99.36
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,99.74,62.06
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,52.96,28.67
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,19.35,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,16.58,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,49.01,27.99
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,93.96,61.34
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,142.53,99.31
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,200.53,146.22
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,257.37,192.98
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,324.79,247.92
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,382.63,295.51
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,444.05,344.77
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,503.83,391.04
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,566.89,438.47
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,620.54,477.44
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,673.12,514.6
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,723.84,548.59
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,774.14,581.06
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,815.91,608.35
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,855.6,634.04
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,886.22,652.4
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,918.44,671.78
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,943.63,687.49
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,965.64,701.19
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,981.41,709.45
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,993.74,715.57
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,999.54,719.04
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1001.77,720.37
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,998.46,717.13
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,991.6,711.77
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,978.74,703.83
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,962.46,693.81
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,940.11,679.92
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,914.7,664.08
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,882.98,643.83
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,852.59,624.48
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,812.23,598.53
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,769.92,571.1
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,722.5,540.78
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,673.88,508.87
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,619.59,469.8
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,566.04,430.36
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,507.67,386.95
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,450.6,343.27
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,387.93,294.14
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,328.92,246.54
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,265.77,194.9
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,208.71,147.49
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,147.72,98.48
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,98.71,60.65
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,51.36,26.98
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,18.2,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,14.63,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,46.88,27.2
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,89.73,59.89
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,135.81,95.76
