Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,144.05,94.96
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,205.52,145.38
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,264.26,194.54
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,329.6,248.02
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,388.6,295.85
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,450.58,344.26
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,507.6,387.42
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,565.96,430.0
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,619.56,467.27
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,672.78,502.58
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,720.15,531.59
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,766.06,558.93
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,803.68,581.78
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,842.36,605.1
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,875.36,623.73
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,905.59,640.48
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,929.17,655.38
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,949.48,668.37
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,965.26,677.25
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,977.56,684.09
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,982.52,687.39
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,983.81,688.62
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,979.46,685.58
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,971.47,680.4
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,957.5,672.56
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,940.06,662.64
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,916.36,649.2
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,889.48,633.68
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,856.99,614.11
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,821.82,592.67
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,781.25,567.45
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,738.63,540.6
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,693.46,512.5
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,644.12,480.44
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,589.56,441.59
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,534.97,401.66
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,475.16,357.19
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,417.0,312.52
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,354.51,263.27
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,295.5,215.24
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,232.35,163.77
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,175.95,117.19
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,116.13,70.13
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,68.39,34.61
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,23.12,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,12.55,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,44.72,17.9
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,95.33,55.59
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,147.09,96.65
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,209.47,148.03
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,269.01,197.91
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,335.05,251.8
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,394.95,300.04
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,457.41,348.33
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,515.64,390.83
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,574.88,432.05
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,628.69,469.56
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,682.01,505.05
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,727.43,533.2
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,773.82,561.62
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,814.62,587.15
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,853.08,611.03
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,885.81,630.4
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,915.62,647.86
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,939.96,662.15
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,960.97,674.44
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,975.63,682.06
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,986.69,687.6
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,992.15,690.68
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,993.89,691.67
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,988.93,687.3
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,980.28,680.87
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,966.09,672.61
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,948.38,662.31
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,924.45,648.73
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,897.32,633.14
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,864.37,614.18
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,828.67,593.34
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,786.03,566.99
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,738.86,537.4
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,689.76,506.11
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,639.61,472.39
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,584.96,434.16
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,531.1,395.37
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,470.41,350.96
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,411.46,306.36
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,348.7,257.56
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,289.86,210.31
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,226.35,159.22
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,169.91,113.24
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,110.61,67.17
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,63.13,31.96
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,21.75,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,7.37,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,38.62,16.39
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,83.53,52.3
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,131.58,89.83
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,189.4,136.31
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,245.91,182.14
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,309.92,233.13
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,307.87,234.29
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,287.46,219.1
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,326.27,247.89
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,364.61,275.26
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,412.64,309.68
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,468.5,348.88
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,502.41,371.2
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,535.54,392.71
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,680.68,498.27
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,835.85,602.82
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,871.72,622.65
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,905.49,642.18
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,816.32,582.42
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,707.21,504.13
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,853.14,608.64
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,984.06,691.25
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,989.29,694.09
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,990.89,696.05
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,905.74,642.08
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,806.68,571.98
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,887.42,632.35
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,947.39,670.92
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,923.54,656.3
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,896.5,640.34
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,863.42,621.68
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,831.53,603.63
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,790.72,578.17
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,747.76,551.02
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,698.96,519.26
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,648.96,485.15
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,594.2,446.1
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,539.27,405.83
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,478.96,360.94
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,419.61,315.27
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,356.06,265.02
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,295.98,215.92
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,231.64,163.19
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,174.19,115.59
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,113.74,68.21
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,65.53,31.93
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,22.44,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,10.42,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,42.65,16.15
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,91.94,54.77
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,143.48,95.81
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,204.83,146.34
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,262.8,194.96
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,326.09,246.41
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,385.06,293.46
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,447.22,341.26
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,504.13,383.49
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,561.88,424.79
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,615.51,463.68
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,669.01,501.61
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,715.37,532.59
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,761.71,562.32
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,801.88,586.86
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,839.95,609.78
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,871.86,628.48
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,900.99,645.31
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,924.66,659.95
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,945.2,672.7
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,956.91,679.03
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,965.03,683.25
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,969.0,685.96
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,969.52,686.66
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,962.92,683.42
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,952.97,678.18
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,821.5,590.58
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,686.3,493.85
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,611.64,443.23
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,546.7,397.75
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,686.78,504.24
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,796.95,584.7
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,749.4,553.08
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,701.7,520.64
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,507.06,380.08
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,324.1,242.43
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,339.98,256.43
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,344.64,260.99
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,253.46,192.08
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,168.65,127.21
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,226.28,171.35
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,258.08,191.46
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,198.16,142.81
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,145.71,100.42
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,90.26,57.64
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,47.53,25.08
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,19.86,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,33.16,11.35
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,82.66,50.1
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,131.25,88.13
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,190.77,136.6
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,250.01,185.93
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,317.06,241.31
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,328.95,253.99
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,320.41,248.05
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,428.7,332.86
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,557.73,431.46
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,610.27,470.48
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,662.48,508.62
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,710.62,540.46
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,754.42,568.77
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,794.5,595.15
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,832.35,619.81
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,865.37,640.01
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,895.64,658.26
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,919.3,673.13
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,939.71,685.92
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,950.77,691.25
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,958.1,694.29
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,962.58,697.29
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,963.51,698.13
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,958.49,693.82
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,949.96,687.39
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,841.64,614.42
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,718.63,523.81
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,807.44,593.45
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,871.22,639.03
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,737.57,546.18
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,604.92,447.55
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,479.44,357.11
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,362.61,270.34
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,514.8,391.19
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,620.27,473.42
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,549.84,420.14
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,483.75,369.92
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,440.79,337.39
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,394.0,300.33
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,331.62,249.49
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,273.29,200.78
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,210.5,148.84
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,155.35,103.17
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,96.99,57.91
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,52.59,24.16
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,18.87,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,32.83,10.49
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,81.84,49.6
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,130.01,87.49
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,189.12,135.99
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,246.07,184.05
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,308.7,236.22
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,279.28,216.89
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,221.55,171.54
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,371.88,290.7
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,544.3,423.39
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,597.1,461.63
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,649.87,499.28
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,534.13,407.94
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,374.02,281.16
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,596.38,453.5
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,822.88,615.15
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,855.71,635.14
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,885.98,654.58
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,695.66,518.88
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,464.96,343.67
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,457.19,337.82
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,449.0,330.91
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,589.16,434.37
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,729.1,533.75
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,694.47,507.22
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,650.83,475.53
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,795.53,585.18
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,913.08,666.99
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,888.12,650.24
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,860.3,632.56
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,826.91,612.33
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,791.13,590.29
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,742.77,558.12
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,693.26,524.11
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,644.11,490.22
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,594.56,455.22
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,539.61,414.55
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,485.79,373.77
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,426.57,328.38
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,368.07,282.4
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,306.38,232.48
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,249.96,185.94
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,189.82,136.85
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,137.75,94.47
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,83.74,52.65
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,42.41,20.0
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,17.57,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.83,4.87
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,37.93,24.53
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,64.07,46.06
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,93.32,70.14
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,123.8,94.92
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,156.13,120.88
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,202.08,157.49
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,255.31,199.41
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,299.17,232.99
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,344.95,267.43
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,397.03,306.67
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,451.81,347.25
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,481.61,367.41
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,510.31,386.49
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,584.6,440.65
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,656.24,491.78
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,767.43,574.11
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,875.35,647.65
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,837.21,619.07
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,784.05,577.09
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,666.08,491.06
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,533.76,393.12
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,568.31,418.41
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,593.82,436.4
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,684.36,502.6
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,763.84,559.57
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,630.79,464.01
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,484.81,358.06
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,527.64,390.87
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,559.8,414.88
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,366.98,276.02
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,171.43,128.33
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,112.29,83.23
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,54.16,37.66
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,70.14,50.63
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,86.12,63.63
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,58.49,41.7
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,30.91,19.55
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,27.03,16.53
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,23.16,13.46
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,19.3,10.32
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,15.43,7.13
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,12.05,4.33
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.75,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,13.5,5.24
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,23.16,13.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,32.82,21.88
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,43.94,31.3
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,79.43,60.72
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,104.03,80.76
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,97.98,75.5
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,92.01,70.35
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.32
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.42
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,66.27,48.77
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,57.08,41.16
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,103.68,78.83
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,150.97,116.51
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,172.03,132.83
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,193.27,149.17
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,212.7,164.25
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,232.22,179.36
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,219.88,169.26
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,207.51,159.25
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,216.0,165.85
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,224.47,172.41
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,286.39,219.9
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,357.13,273.07
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,249.53,191.04
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,151.99,115.29
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,117.49,88.34
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,83.29,61.3
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,168.37,129.07
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,254.49,196.41
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,216.51,166.97
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,179.08,137.91
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,162.13,124.87
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,145.38,111.9
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,85.13,63.86
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,26.07,15.85
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,23.17,13.57
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,17.38,2.83
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,34.99,22.7
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,59.29,43.45
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,84.6,64.96
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,113.93,89.39
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,143.43,113.64
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,141.66,112.02
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,140.04,110.12
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,179.84,141.86
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,225.37,177.62
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,245.34,192.37
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,265.3,206.94
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,352.33,274.33
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,450.37,347.83
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,474.84,364.9
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,499.24,382.09
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,561.27,426.7
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,632.75,476.61
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,680.18,510.2
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,728.1,543.84
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,679.63,506.81
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,619.81,462.31
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,566.99,423.9
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,504.64,378.21
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,568.97,426.32
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,623.3,466.07
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,541.33,406.18
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,452.5,341.0
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,445.09,336.6
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,437.26,331.48
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,508.25,387.4
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,572.26,436.92
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,538.71,412.88
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,504.67,388.82
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,483.22,374.19
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,458.7,356.84
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,356.27,278.38
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,265.04,207.28
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,233.06,182.64
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,201.47,157.67
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,241.7,187.32
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,255.0,190.86
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,193.11,138.6
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,138.5,92.89
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,83.56,49.68
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,39.66,11.41
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,14.26,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,32.63,5.0
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,88.78,51.24
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,140.43,93.17
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,203.23,146.11
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,262.28,197.6
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,327.63,253.36
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,388.04,303.88
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,451.0,354.51
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,509.22,398.87
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,568.5,442.05
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,622.12,480.15
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,675.23,516.06
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,720.34,544.19
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,766.57,572.53
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,806.68,596.15
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,844.46,617.83
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,877.06,635.79
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,906.72,651.66
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,930.0,665.36
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,949.91,677.05
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,965.39,685.48
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,977.33,691.84
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,981.63,694.22
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,982.16,694.5
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,976.96,692.14
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,968.01,687.62
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,952.5,678.42
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,933.43,667.14
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,909.47,651.55
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,882.22,633.96
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,848.88,613.73
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,812.77,591.62
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,771.84,566.15
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,728.67,538.92
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,679.68,507.96
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,629.41,474.46
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,576.63,436.57
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,521.29,395.67
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,460.45,349.59
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,401.02,302.91
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,337.12,250.94
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,276.74,200.19
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,212.1,146.54
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,154.84,98.69
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,93.54,51.12
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,44.87,8.03
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,13.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,33.52,3.42
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,93.68,53.45
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,147.86,98.18
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,213.27,154.33
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,273.66,208.21
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,339.84,266.17
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,401.58,319.42
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,465.98,373.08
