Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,33.78,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,88.54,50.31
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,152.94,103.77
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,212.44,154.77
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,281.42,213.74
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,341.13,265.48
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,403.82,318.15
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,461.46,364.77
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,520.8,411.01
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,573.09,451.05
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,624.98,489.6
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,671.19,521.75
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,712.32,547.89
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,750.43,572.35
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,786.19,594.88
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,815.77,613.18
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,842.35,629.39
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,863.54,642.91
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,881.37,654.26
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,893.03,660.56
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,901.1,664.62
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,902.8,665.6
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,900.84,664.34
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,755.73,564.59
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,592.86,442.71
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,729.9,549.22
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,842.0,628.2
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,815.24,608.93
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,785.52,588.63
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,750.03,566.36
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,712.21,542.22
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,668.25,512.33
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,620.03,477.18
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,568.23,439.38
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,516.19,400.29
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,458.39,354.86
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,403.35,310.25
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,340.3,258.59
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,281.25,208.84
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,215.43,153.71
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,157.7,105.15
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,94.04,54.4
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,41.43,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,21.5,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,71.81,41.3
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,128.55,88.56
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,184.46,135.14
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,252.03,191.63
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,310.06,240.92
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,372.93,292.86
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,431.87,339.79
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,494.12,387.66
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,546.05,426.63
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,598.23,464.48
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,643.21,496.01
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,689.17,526.94
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,728.19,551.1
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,765.2,573.42
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,796.04,591.56
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,824.31,607.81
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,845.91,621.21
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,864.36,632.64
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,875.24,637.95
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,888.04,644.67
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,890.54,646.59
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,889.48,646.43
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,883.09,642.15
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,873.14,635.67
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,855.73,625.25
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,835.05,612.75
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,809.54,597.05
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,781.02,579.28
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,745.69,556.77
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,711.65,534.97
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,668.8,506.71
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,624.27,475.22
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,573.22,438.7
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,521.75,400.69
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,464.76,356.53
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,408.75,311.71
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,345.9,260.95
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,287.69,212.27
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,222.36,157.33
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,164.57,108.38
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,99.03,55.7
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,44.75,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,32.6,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,88.99,47.97
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,156.08,104.87
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,216.52,157.05
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,285.17,216.12
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,346.28,269.23
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,411.21,323.78
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,469.53,371.0
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,529.39,417.65
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,582.41,458.35
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,634.91,497.47
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,678.52,527.9
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,723.52,556.95
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,761.65,581.27
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,797.28,603.58
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,826.85,621.8
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,853.34,637.88
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,874.5,651.63
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,892.2,663.17
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,902.18,668.34
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,908.44,671.2
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,909.29,671.63
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,906.43,669.78
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,897.73,663.19
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,885.42,654.38
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,867.36,642.85
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,845.95,629.17
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,817.98,611.34
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,787.12,591.48
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,750.23,567.09
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,711.04,540.93
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,669.61,512.92
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,623.27,479.3
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,571.22,441.17
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,518.89,401.71
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,459.95,355.42
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,402.48,308.92
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,339.74,257.78
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,281.93,209.05
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,215.6,153.43
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,157.54,104.43
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,92.94,51.98
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,36.91,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,21.87,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,71.24,37.25
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,131.1,87.62
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,186.7,134.7
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,251.57,189.87
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,309.34,239.59
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,371.73,291.88
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,271.35,214.66
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,123.07,94.03
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,253.02,198.54
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,392.2,306.68
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,528.71,413.54
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,678.93,526.64
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,716.8,550.98
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,752.59,574.13
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,673.73,513.1
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,573.0,432.87
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,588.39,444.29
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,602.85,454.52
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,622.64,467.62
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,641.29,479.8
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,767.8,576.23
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,871.07,647.65
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,863.47,640.74
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,852.43,632.36
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,711.6,533.69
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,558.28,417.87
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,543.76,408.85
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,527.83,398.17
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,620.87,473.03
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,688.89,526.61
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,646.34,496.68
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,602.25,464.25
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,344.04,267.88
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,96.49,71.12
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,266.98,207.41
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,388.46,297.44
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,327.72,247.41
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,269.98,199.02
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,204.39,144.2
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,147.55,96.67
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,85.76,46.63
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,32.26,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,14.24,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,60.26,30.89
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,114.07,76.97
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,168.43,121.69
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,233.7,176.05
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,291.38,224.98
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,353.09,276.21
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,410.05,322.72
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,470.22,370.52
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,520.82,409.64
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,571.84,448.03
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,485.08,378.12
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,364.64,280.74
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,386.51,297.1
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,408.14,312.72
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,600.12,461.82
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,791.63,599.67
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,812.47,611.89
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,830.33,623.12
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,840.34,629.26
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,847.04,633.31
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,848.53,633.69
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,846.71,631.98
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,738.89,555.5
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,624.19,468.73
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,566.93,426.77
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,502.37,378.94
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,628.59,477.46
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,727.55,551.54
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,692.09,526.43
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,654.9,500.25
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,603.01,462.36
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,552.16,424.66
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,501.71,387.48
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,452.02,349.92
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,390.41,301.89
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,335.31,257.86
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,275.4,209.72
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,220.95,165.08
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,155.86,112.59
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,104.88,71.88
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,56.79,32.28
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,13.5,3.31
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,24.13,13.81
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,38.64,26.14
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,53.44,38.58
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,68.79,51.37
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,84.15,63.97
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,112.39,86.67
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,140.95,109.21
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,164.55,127.77
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,188.75,146.63
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,181.06,139.73
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,173.01,132.65
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,197.58,151.61
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,222.53,170.6
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,145.46,110.4
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,70.63,51.13
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,53.2,37.23
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,35.78,23.24
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,25.62,15.01
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,15.47,6.81
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,38.69,25.45
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,61.93,43.95
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,39.65,26.2
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,17.4,8.38
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,16.43,7.61
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,15.46,6.84
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.98,6.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,14.49,6.09
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.56,4.54
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.65,2.26
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.61,3.07
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,9.16,1.9
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.71,0.71
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.82,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.37,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.93,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.46
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,31.06,19.57
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,49.6,35.57
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,68.06,51.4
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,88.1,68.32
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,108.15,84.97
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,116.69,91.7
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,125.35,98.39
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,131.01,102.72
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,136.75,107.09
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,188.73,148.85
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,248.99,196.33
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,240.11,188.64
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,237.56,186.1
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,176.7,137.25
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,116.78,88.91
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,191.02,148.15
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,267.01,207.43
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,237.71,183.83
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,208.52,160.58
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,159.79,122.34
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,111.77,84.3
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,172.52,132.39
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,234.35,180.34
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,178.57,136.81
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,123.76,93.68
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,131.31,99.87
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,138.94,106.07
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,127.96,97.73
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,117.0,89.39
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,128.77,99.07
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,140.8,108.97
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,148.71,115.73
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,156.34,122.21
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,135.22,105.35
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,114.61,88.78
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,93.81,71.97
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,73.18,54.99
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,54.19,38.96
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,35.14,22.73
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.79,8.28
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.68,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,16.4,7.69
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,27.51,17.33
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,38.63,26.94
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,49.76,36.46
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,60.89,45.84
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,37.17,25.76
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,13.51,5.74
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,80.36,61.41
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,150.21,118.05
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,163.99,128.53
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,177.97,139.15
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,192.84,150.41
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,207.92,161.74
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,205.7,159.33
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,203.46,156.98
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,249.05,192.56
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,304.07,234.74
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,317.43,244.65
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,330.81,254.71
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,302.13,232.54
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,265.49,204.34
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,214.79,164.87
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,164.79,125.61
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,183.57,140.6
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,202.43,155.48
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,310.09,240.91
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,417.22,323.34
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,283.61,220.47
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,158.66,121.79
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,119.69,91.34
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,81.25,60.7
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,203.01,161.11
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,315.09,250.29
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,267.98,212.18
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,228.82,180.33
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,187.28,146.36
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,148.09,113.72
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,106.64,79.19
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,68.87,47.77
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,36.62,18.44
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,46.33,16.83
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,106.07,71.32
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,158.32,115.63
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,220.36,168.6
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,184.61,145.94
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,119.33,94.41
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,141.17,112.32
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,163.46,130.18
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,179.1,142.33
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,194.8,154.35
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,211.73,167.24
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,228.76,180.08
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,291.79,230.0
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,350.34,275.63
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,380.63,298.26
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,411.4,321.12
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,502.35,391.94
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,596.3,463.12
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,348.54,274.43
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,100.88,75.8
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,151.83,116.74
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,203.65,157.55
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,112.82,85.63
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,25.13,14.88
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,26.58,16.1
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,28.03,17.31
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,20.29,11.0
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,14.49,6.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,16.42,7.9
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,45.42,31.84
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,74.46,55.74
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,40.08,27.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,36.7,24.97
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,68.65,51.25
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,68.65,50.97
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,68.66,50.74
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,90.05,67.97
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,111.9,85.4
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,111.35,84.62
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,110.83,83.91
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,164.2,126.27
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,218.56,168.67
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,186.58,143.1
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,154.86,117.88
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,199.93,153.34
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,245.56,188.68
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,188.17,144.06
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,131.76,99.81
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,171.82,131.63
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,212.38,163.42
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,203.87,156.87
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,195.42,150.5
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,173.37,133.38
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,151.59,116.41
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,118.74,90.59
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,86.24,64.74
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,49.76,35.35
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.58
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,132.12,101.74
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,227.81,171.91
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,165.81,119.4
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,113.49,75.89
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,58.76,27.23
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,13.03,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.43
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,35.74,24.08
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,50.57,36.89
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,65.94,50.02
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,81.33,62.97
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,71.24,54.35
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,61.86,46.29
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,75.91,57.85
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,90.26,69.54
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,138.53,108.96
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,187.86,148.61
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,213.74,169.13
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,240.07,189.91
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,218.94,172.26
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,197.66,154.62
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,177.77,138.59
