Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,157.98,122.62
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,166.38,129.33
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,174.82,136.05
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,245.49,192.63
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,326.73,256.4
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,317.38,248.99
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,308.01,241.83
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,253.47,199.01
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,208.53,163.38
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,192.69,150.97
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,177.0,138.61
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,148.41,115.85
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,120.11,93.15
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,76.89,58.03
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,34.77,23.35
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.79,10.92
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.85,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,7.23,0.52
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,10.61,3.42
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.85,9.54
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,23.17,14.01
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,52.19,38.32
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,81.26,62.3
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,45.91,32.78
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,34.79,23.37
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,59.0,43.28
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,36.25,24.44
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.59
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,43.03,30.01
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,72.58,54.28
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,92.97,70.92
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,113.78,87.85
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,112.79,86.88
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,111.81,85.97
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,71.6,53.31
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,31.9,20.76
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,32.38,21.15
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,32.86,21.54
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,36.72,24.78
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,40.58,28.04
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,78.34,59.29
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,117.51,91.57
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,64.77,48.44
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,13.51,5.74
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,12.06,4.54
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,10.61,3.33
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,8.19,1.29
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.33,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.44,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,17.51,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,36.06,23.46
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,63.11,46.77
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,90.47,70.2
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,117.85,93.76
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,146.44,118.07
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,164.6,133.34
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,182.14,147.68
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,235.13,191.02
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,297.7,241.16
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,186.16,149.91
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,77.38,58.95
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,153.2,121.35
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,231.66,184.13
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,376.22,299.81
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,520.1,409.82
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,558.25,437.16
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,596.59,464.97
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,500.22,389.67
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,400.92,311.37
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,496.78,387.11
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,592.13,459.78
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,596.29,462.33
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,598.93,464.41
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,530.35,412.48
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,455.05,355.06
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,396.4,310.44
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,331.81,260.47
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,329.0,259.32
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,325.13,257.07
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,329.66,261.66
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,324.78,258.72
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,348.34,279.18
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,361.98,290.63
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,317.32,253.95
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,273.96,217.76
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,227.14,178.59
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,182.72,140.46
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,135.37,99.65
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,92.92,62.86
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,41.62,14.77
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,13.51,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,27.27,16.33
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,46.5,33.42
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,65.58,49.93
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,85.7,67.12
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,105.98,84.09
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,153.28,123.24
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,200.71,161.9
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,102.59,80.84
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.72,0.85
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,49.77,35.96
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,92.11,70.44
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,138.06,107.51
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,184.87,144.66
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,204.87,159.96
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,225.11,175.38
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,229.8,178.79
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,234.5,182.27
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,410.57,320.94
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,582.34,448.8
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,597.22,458.96
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,610.84,469.34
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,733.43,563.59
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,829.05,630.01
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,812.76,618.39
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,793.26,605.66
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,673.83,520.73
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,543.73,421.74
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,484.07,377.4
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,420.09,328.82
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,513.74,404.58
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,574.07,452.24
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,523.35,412.14
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,474.18,373.02
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,417.83,327.6
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,363.25,282.33
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,301.5,231.09
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,244.37,182.3
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,180.39,127.99
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,125.49,81.18
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,53.38,16.67
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,45.92,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,113.63,71.74
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,169.04,121.27
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,234.84,179.17
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,292.32,231.05
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,354.71,285.91
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,409.59,333.49
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,467.62,382.09
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,518.51,423.43
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,569.48,463.53
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,614.67,497.95
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,658.56,530.42
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,696.71,556.34
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,732.81,580.19
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,762.22,598.84
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,784.33,612.07
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,804.75,625.23
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,822.06,636.18
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,835.29,643.42
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,845.22,648.44
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,847.42,649.1
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,846.15,647.53
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,838.51,640.85
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,827.48,632.04
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,810.4,620.4
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,790.17,606.7
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,763.63,588.98
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,738.56,572.32
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,447.73,355.52
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,157.01,121.27
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,315.83,252.26
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,447.95,355.97
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,406.23,323.14
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,359.67,286.81
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,314.36,250.12
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,274.96,217.2
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,221.45,172.64
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,175.73,133.6
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,127.99,92.99
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,88.62,59.05
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,37.39,9.62
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,40.58,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,99.34,62.89
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,153.21,110.22
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,217.99,166.13
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,274.96,216.36
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,337.32,269.86
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,374.39,301.95
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,408.53,330.11
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,479.37,385.89
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,555.67,443.7
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,602.1,476.32
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,645.83,506.07
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,589.32,458.97
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,510.66,395.69
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,643.65,495.22
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,779.49,586.84
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,739.98,557.46
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,686.13,517.26
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,765.9,575.1
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,838.06,621.71
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,841.19,623.49
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,840.96,624.08
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,833.93,620.31
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,823.59,614.51
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,762.12,573.6
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,697.08,528.42
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,654.17,498.61
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,614.33,470.1
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,554.93,427.7
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,491.16,381.47
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,534.3,416.45
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,560.12,436.82
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,508.92,397.46
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,458.22,358.12
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,398.73,311.22
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,342.28,265.41
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,280.33,214.96
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,222.97,166.96
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,159.36,114.04
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,105.82,69.41
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,45.87,10.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,39.64,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,97.56,60.77
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,151.33,108.11
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,216.37,163.83
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,273.85,214.58
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,336.82,268.97
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,393.63,316.8
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,453.38,365.44
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,505.07,406.85
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,557.27,447.41
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,603.63,482.47
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,647.44,514.81
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,686.09,542.01
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,722.86,566.32
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,753.81,586.36
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,782.29,604.52
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,803.5,617.18
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,821.66,627.72
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,838.75,637.55
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,847.78,641.85
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,850.07,642.62
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,848.87,641.16
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,841.41,634.68
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,830.52,626.06
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,814.41,615.25
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,795.1,602.37
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,769.12,584.93
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,740.3,565.57
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,709.48,544.47
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,672.35,518.81
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,629.43,487.69
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,585.14,454.67
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,534.67,416.49
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,483.99,377.11
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,427.72,331.84
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,372.75,286.29
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,311.96,236.12
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,254.31,187.04
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,189.39,132.01
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,133.32,83.74
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,55.05,9.92
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,44.55,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,122.91,72.37
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,180.58,125.88
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,248.26,185.54
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,307.76,239.39
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,371.76,295.51
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,428.58,343.69
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,484.54,389.2
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,536.86,430.57
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,588.93,470.02
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,635.4,502.97
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,680.39,532.68
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,718.98,556.09
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,755.21,577.27
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,785.85,594.49
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,813.49,609.42
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,835.18,622.59
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,853.45,633.52
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,864.99,638.79
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,872.8,641.74
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,875.29,642.6
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,874.06,641.22
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,867.06,635.6
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,856.42,627.82
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,839.06,616.44
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,818.29,602.97
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,792.13,586.01
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,762.99,567.11
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,727.78,544.07
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,690.15,519.27
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,646.23,489.23
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,600.78,456.37
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,549.86,419.18
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,501.05,382.3
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,443.29,337.26
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,386.84,291.73
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,323.74,240.36
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,264.68,190.58
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,197.46,134.57
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,139.19,84.98
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,57.17,7.33
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,42.4,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,116.69,67.23
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,174.2,120.62
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,241.99,179.71
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,301.34,232.95
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,365.38,288.75
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,422.44,336.96
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,481.12,384.54
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,534.13,426.33
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,584.11,464.29
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,630.07,496.79
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,674.59,526.63
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,713.1,553.0
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,749.33,577.4
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,779.86,597.47
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,807.42,615.28
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,828.96,629.9
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,847.2,642.34
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,860.61,650.53
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,870.47,656.39
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,872.98,658.17
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,871.81,657.62
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,864.5,653.01
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,853.59,646.06
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,836.42,634.68
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,815.86,621.06
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,789.77,603.77
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,760.69,584.32
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,725.42,561.05
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,687.8,535.84
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,644.51,504.33
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,602.8,472.4
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,551.22,432.74
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,499.32,391.76
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,441.39,344.93
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,384.9,297.82
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,321.05,244.31
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,261.36,192.68
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,194.09,135.29
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,137.73,86.03
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,56.07,4.62
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,24.62,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,67.33,39.25
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,103.16,73.33
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,146.43,110.93
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,186.72,146.53
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,229.3,183.51
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,268.88,216.98
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,309.01,249.98
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,345.12,279.3
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,381.25,307.98
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,421.67,339.73
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,462.65,371.41
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,605.01,485.4
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,743.93,590.92
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,774.39,611.13
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,802.03,629.66
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,822.91,644.28
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,840.44,656.6
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,850.79,662.51
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,857.53,665.97
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,858.8,666.52
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,856.48,664.66
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,848.79,658.02
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,837.59,649.04
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,819.2,635.89
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,797.59,620.54
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,770.05,601.16
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,739.73,579.76
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,704.0,553.98
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,666.14,526.53
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,624.91,495.15
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,579.03,459.32
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,527.87,419.24
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,476.7,378.13
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,417.47,329.09
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,360.49,280.71
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,299.48,228.7
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,242.06,178.68
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,174.66,121.76
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,118.09,73.56
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,48.94,0.79
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,23.61,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,60.76,34.09
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,115.2,80.38
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,179.61,133.52
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,234.36,181.04
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,295.7,233.84
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,203.85,163.47
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,82.88,63.6
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,119.37,93.91
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,156.54,124.46
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,80.04,61.17
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,36.23,24.56
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,64.79,48.14
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,162.55,128.51
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,272.77,217.09
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,216.35,171.23
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,168.3,131.98
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,221.6,174.85
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,275.77,217.7
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,392.13,311.57
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,491.18,390.24
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,515.83,410.46
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,547.75,436.25
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,445.98,355.49
